Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.55,8.85,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.5,9.0,5.0,0.0,0.0
2018,1,1,7,45,200.5,15.5,0.45,9.15,27.5,13.23,0.0
2018,1,1,8,0,348.0,25.0,0.4,9.3,50.0,20.98,8.51
2018,1,1,8,15,445.5,31.0,0.35,9.85,85.0,25.61,16.61
2018,1,1,8,30,543.0,37.0,0.3,10.4,120.0,33.05,23.87
2018,1,1,8,45,602.0,42.0,0.2,11.0,158.5,37.15,27.86
2018,1,1,9,0,661.0,47.0,0.1,11.6,197.0,41.29,31.74
2018,1,1,9,15,700.5,50.0,0.1,12.0,233.5,43.6,33.87
2018,1,1,9,30,740.0,53.0,0.1,12.4,270.0,45.96,35.97
2018,1,1,9,45,678.5,68.5,0.1,12.85,285.0,52.87,42.06
2018,1,1,10,0,617.0,84.0,0.1,13.3,300.0,63.14,51.04
2018,1,1,10,15,570.5,101.5,0.1,13.8,313.5,74.93,61.2
2018,1,1,10,30,524.0,119.0,0.1,14.3,327.0,84.47,69.26
2018,1,1,10,45,558.0,118.5,0.1,14.75,351.0,113.79,74.85
2018,1,1,11,0,592.0,118.0,0.1,15.2,375.0,150.8,95.4
2018,1,1,11,15,605.5,118.5,0.1,15.5,389.0,188.27,123.07
2018,1,1,11,30,619.0,119.0,0.1,15.8,403.0,226.3,154.29
2018,1,1,11,45,650.0,113.0,0.1,16.1,415.5,263.69,185.74
2018,1,1,12,0,681.0,107.0,0.1,16.4,428.0,302.52,218.84
2018,1,1,12,15,695.5,103.5,0.1,16.5,431.5,338.96,250.62
2018,1,1,12,30,710.0,100.0,0.1,16.6,435.0,374.88,281.56
2018,1,1,12,45,701.0,102.0,0.1,16.75,429.0,405.3,307.95
2018,1,1,13,0,692.0,104.0,0.1,16.9,423.0,433.3,331.84
2018,1,1,13,15,706.0,97.0,0.1,17.0,414.0,461.23,355.17
2018,1,1,13,30,720.0,90.0,0.1,17.1,405.0,487.56,376.89
2018,1,1,13,45,654.0,98.5,0.1,17.25,374.0,484.22,376.12
2018,1,1,14,0,588.0,107.0,0.1,17.4,343.0,475.1,370.86
2018,1,1,14,15,625.0,92.0,0.1,17.05,327.5,498.47,390.77
2018,1,1,14,30,662.0,77.0,0.1,16.7,312.0,519.92,408.73
2018,1,1,14,45,635.5,73.0,0.1,16.3,281.5,511.99,404.36
2018,1,1,15,0,609.0,69.0,0.1,15.9,251.0,500.96,397.57
2018,1,1,15,15,554.0,66.0,0.1,15.9,215.0,469.58,374.19
2018,1,1,15,30,499.0,63.0,0.1,15.9,179.0,435.16,347.68
2018,1,1,15,45,370.5,59.0,0.25,14.75,136.5,344.24,278.17
2018,1,1,16,0,242.0,55.0,0.4,13.6,94.0,259.45,210.06
2018,1,1,16,15,195.0,42.0,0.55,13.2,67.5,215.6,171.55
2018,1,1,16,30,148.0,29.0,0.7,12.8,41.0,168.55,116.05
2018,1,1,16,45,100.0,17.5,0.8,12.4,23.5,77.74,0.0
2018,1,1,17,0,52.0,6.0,0.9,12.0,6.0,37.15,0.0
2018,1,1,17,15,26.0,3.0,0.95,11.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,7,15,16.5,2.5,0.65,10.1,2.0,0.0,0.0
2018,1,2,7,30,33.0,5.0,0.6,10.3,4.0,0.0,0.0
2018,1,2,7,45,32.5,13.5,0.6,10.5,14.0,11.52,0.0
2018,1,2,8,0,32.0,22.0,0.6,10.7,24.0,17.81,6.25
2018,1,2,8,15,45.5,37.0,0.55,11.15,42.5,29.21,19.58
2018,1,2,8,30,59.0,52.0,0.5,11.6,61.0,40.38,30.17
2018,1,2,8,45,108.5,68.0,0.45,12.05,90.5,52.16,41.03
2018,1,2,9,0,158.0,84.0,0.4,12.5,120.0,62.24,50.22
2018,1,2,9,15,199.0,97.5,0.35,12.85,150.5,71.63,58.62
2018,1,2,9,30,240.0,111.0,0.3,13.2,181.0,80.84,66.7
2018,1,2,9,45,175.5,124.5,0.3,13.55,179.0,91.72,76.12
2018,1,2,10,0,111.0,138.0,0.3,13.9,177.0,99.88,83.01
2018,1,2,10,15,94.0,143.5,0.25,14.15,178.5,103.59,85.99
2018,1,2,10,30,77.0,149.0,0.2,14.4,180.0,111.02,92.16
2018,1,2,10,45,118.5,168.0,0.2,14.65,218.5,127.58,98.22
2018,1,2,11,0,160.0,187.0,0.2,14.9,257.0,154.8,116.66
2018,1,2,11,15,161.5,194.0,0.2,15.1,266.5,172.76,130.29
2018,1,2,11,30,163.0,201.0,0.2,15.3,276.0,190.78,144.87
2018,1,2,11,45,167.0,204.5,0.2,15.5,282.5,206.94,158.27
2018,1,2,12,0,171.0,208.0,0.2,15.7,289.0,223.2,171.92
2018,1,2,12,15,164.5,208.0,0.2,16.0,286.0,233.15,180.76
2018,1,2,12,30,158.0,208.0,0.2,16.3,283.0,242.12,188.72
2018,1,2,12,45,323.5,179.0,0.2,16.6,329.5,303.39,235.75
2018,1,2,13,0,489.0,150.0,0.2,16.9,376.0,377.65,292.67
2018,1,2,13,15,473.0,149.5,0.2,16.95,363.0,391.1,304.3
2018,1,2,13,30,457.0,149.0,0.2,17.0,350.0,402.09,314.32
2018,1,2,13,45,382.0,154.0,0.2,17.0,316.5,383.35,301.44
2018,1,2,14,0,307.0,159.0,0.2,17.0,283.0,348.88,276.32
2018,1,2,14,15,245.0,152.5,0.2,16.7,247.0,316.42,252.48
2018,1,2,14,30,183.0,146.0,0.2,16.4,211.0,268.81,216.05
2018,1,2,14,45,227.5,128.0,0.15,16.05,201.5,296.18,239.29
2018,1,2,15,0,272.0,110.0,0.1,15.7,192.0,311.13,252.1
2018,1,2,15,15,198.0,100.5,0.1,15.7,156.0,258.62,209.75
2018,1,2,15,30,124.0,91.0,0.1,15.7,120.0,191.94,155.48
2018,1,2,15,45,93.0,74.5,0.2,14.75,94.0,155.53,125.89
2018,1,2,16,0,62.0,58.0,0.3,13.8,68.0,118.03,94.17
2018,1,2,16,15,44.5,42.5,0.4,13.5,48.5,90.09,69.39
2018,1,2,16,30,27.0,27.0,0.5,13.2,29.0,48.99,30.9
2018,1,2,16,45,15.5,15.0,0.55,12.95,16.0,22.56,0.0
2018,1,2,17,0,4.0,3.0,0.6,12.7,3.0,5.03,0.0
2018,1,2,17,15,2.0,1.5,0.65,12.55,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,7,15,7.0,1.0,0.6,10.55,1.0,0.0,0.0
2018,1,3,7,30,14.0,2.0,0.6,10.6,2.0,0.0,0.0
2018,1,3,7,45,7.0,7.0,0.6,10.6,7.0,5.97,0.0
2018,1,3,8,0,0.0,12.0,0.6,10.6,12.0,9.87,0.94
2018,1,3,8,15,0.0,18.5,0.6,10.75,18.5,15.24,7.55
2018,1,3,8,30,0.0,25.0,0.6,10.9,25.0,20.61,12.74
2018,1,3,8,45,0.0,33.5,0.6,11.05,33.5,27.66,19.3
2018,1,3,9,0,0.0,42.0,0.6,11.2,42.0,34.72,25.82
2018,1,3,9,15,0.0,58.0,0.6,11.35,58.0,47.82,37.71
2018,1,3,9,30,0.0,74.0,0.6,11.5,74.0,60.18,48.8
2018,1,3,9,45,0.0,72.0,0.6,11.7,72.0,59.15,47.8
2018,1,3,10,0,0.0,70.0,0.6,11.9,70.0,57.96,46.65
2018,1,3,10,15,0.5,92.0,0.6,12.05,92.0,74.72,61.48
2018,1,3,10,30,1.0,114.0,0.6,12.2,114.0,90.94,75.63
2018,1,3,10,45,1.0,103.0,0.6,12.35,103.0,83.72,65.94
2018,1,3,11,0,1.0,92.0,0.6,12.5,92.0,75.83,59.17
2018,1,3,11,15,2.0,101.0,0.65,12.55,101.5,83.29,65.35
2018,1,3,11,30,3.0,110.0,0.7,12.6,111.0,90.95,71.67
2018,1,3,11,45,6.0,122.5,0.7,12.7,125.0,102.11,80.83
2018,1,3,12,0,9.0,135.0,0.7,12.8,139.0,113.78,90.41
2018,1,3,12,15,4.5,94.5,0.7,12.75,96.5,79.96,62.29
2018,1,3,12,30,0.0,54.0,0.7,12.7,54.0,44.72,32.66
2018,1,3,12,45,0.0,57.0,0.7,12.7,57.0,47.22,34.85
2018,1,3,13,0,0.0,60.0,0.7,12.7,60.0,49.71,36.99
2018,1,3,13,15,0.0,54.5,0.7,12.55,54.5,45.13,33.13
2018,1,3,13,30,0.0,49.0,0.7,12.4,49.0,40.55,29.27
2018,1,3,13,45,0.0,42.0,0.7,12.25,42.0,34.72,24.34
2018,1,3,14,0,0.0,35.0,0.7,12.1,35.0,28.91,19.39
2018,1,3,14,15,0.0,46.0,0.7,12.05,46.0,38.03,27.3
2018,1,3,14,30,0.0,57.0,0.7,12.0,57.0,47.19,35.22
2018,1,3,14,45,5.0,49.0,0.7,11.95,50.5,43.7,32.39
2018,1,3,15,0,10.0,41.0,0.7,11.9,44.0,41.55,30.7
2018,1,3,15,15,33.0,67.0,0.7,11.9,75.0,84.35,68.01
2018,1,3,15,30,56.0,93.0,0.7,11.9,106.0,137.67,113.23
2018,1,3,15,45,43.5,76.5,0.75,11.75,85.5,113.7,92.24
2018,1,3,16,0,31.0,60.0,0.8,11.6,65.0,88.92,70.45
2018,1,3,16,15,19.0,44.5,0.8,11.5,47.5,65.29,49.21
2018,1,3,16,30,7.0,29.0,0.8,11.4,30.0,34.28,20.38
2018,1,3,16,45,6.0,16.5,0.8,11.25,17.0,21.83,0.0
2018,1,3,17,0,5.0,4.0,0.8,11.1,4.0,6.51,0.0
2018,1,3,17,15,2.5,2.0,0.8,11.0,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,4,7,15,4.5,1.0,0.85,10.9,1.0,0.0,0.0
2018,1,4,7,30,9.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,1,4,7,45,4.5,3.0,0.9,10.95,3.0,2.56,0.0
2018,1,4,8,0,0.0,4.0,0.9,11.0,4.0,3.28,0.0
2018,1,4,8,15,0.0,6.5,0.9,11.05,6.5,5.33,0.0
2018,1,4,8,30,0.0,9.0,0.9,11.1,9.0,7.39,0.93
2018,1,4,8,45,0.0,12.0,0.9,11.1,12.0,9.86,3.25
2018,1,4,9,0,0.0,15.0,0.9,11.1,15.0,12.33,5.56
2018,1,4,9,15,0.0,18.5,0.85,11.2,18.5,15.22,8.22
2018,1,4,9,30,0.0,22.0,0.8,11.3,22.0,18.12,10.87
2018,1,4,9,45,0.0,29.5,0.8,11.4,29.5,24.33,16.5
2018,1,4,10,0,0.0,37.0,0.8,11.5,37.0,30.55,22.1
2018,1,4,10,15,0.0,52.0,0.8,11.6,52.0,43.02,33.29
2018,1,4,10,30,0.0,67.0,0.8,11.7,67.0,55.53,44.41
2018,1,4,10,45,0.0,62.5,0.8,11.85,62.5,51.78,39.01
2018,1,4,11,0,0.0,58.0,0.8,12.0,58.0,48.04,35.74
2018,1,4,11,15,0.0,70.0,0.75,12.1,70.0,58.05,44.23
2018,1,4,11,30,0.0,82.0,0.7,12.2,82.0,68.09,52.67
2018,1,4,11,45,0.0,80.0,0.7,12.35,80.0,66.41,51.17
2018,1,4,12,0,0.0,78.0,0.7,12.5,78.0,64.74,49.71
2018,1,4,12,15,0.0,63.0,0.7,12.6,63.0,52.22,39.07
2018,1,4,12,30,0.0,48.0,0.7,12.7,48.0,39.73,28.44
2018,1,4,12,45,0.0,66.0,0.7,12.85,66.0,54.72,41.2
2018,1,4,13,0,0.0,84.0,0.7,13.0,84.0,69.77,53.92
2018,1,4,13,15,2.0,88.0,0.65,13.05,89.0,74.21,57.68
2018,1,4,13,30,4.0,92.0,0.6,13.1,94.0,78.9,61.69
2018,1,4,13,45,3.5,80.5,0.6,13.2,82.0,68.85,53.25
2018,1,4,14,0,3.0,69.0,0.6,13.3,70.0,58.95,44.94
2018,1,4,14,15,193.5,62.0,0.6,13.3,132.0,196.1,162.98
2018,1,4,14,30,384.0,55.0,0.6,13.3,194.0,320.88,266.16
2018,1,4,14,45,337.5,61.0,0.6,13.3,175.0,308.52,255.42
2018,1,4,15,0,291.0,67.0,0.6,13.3,156.0,284.9,236.47
2018,1,4,15,15,256.5,57.0,0.6,13.3,128.0,255.27,212.53
2018,1,4,15,30,222.0,47.0,0.6,13.3,100.0,223.59,186.28
2018,1,4,15,45,252.5,43.5,0.6,13.1,93.5,243.55,202.45
2018,1,4,16,0,283.0,40.0,0.6,12.9,87.0,271.27,222.96
2018,1,4,16,15,141.5,26.5,0.65,12.85,50.0,152.21,121.95
2018,1,4,16,30,0.0,13.0,0.7,12.8,13.0,10.69,2.5
2018,1,4,16,45,9.0,8.0,0.7,12.75,8.0,14.84,0.0
2018,1,4,17,0,18.0,3.0,0.7,12.7,3.0,13.73,0.0
2018,1,4,17,15,9.0,1.5,0.7,12.7,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,5,7,15,8.5,1.0,0.5,12.5,1.0,0.0,0.0
2018,1,5,7,30,17.0,2.0,0.5,12.5,2.0,0.0,0.0
2018,1,5,7,45,54.5,11.0,0.45,12.5,14.5,9.39,0.0
2018,1,5,8,0,92.0,20.0,0.4,12.5,27.0,15.44,4.62
2018,1,5,8,15,96.5,32.5,0.4,12.5,43.5,25.51,16.31
2018,1,5,8,30,101.0,45.0,0.4,12.5,60.0,34.76,25.14
2018,1,5,8,45,115.5,58.5,0.4,12.5,81.0,44.53,34.21
2018,1,5,9,0,130.0,72.0,0.4,12.5,102.0,54.05,42.96
2018,1,5,9,15,155.0,90.0,0.4,12.5,131.5,66.4,54.09
2018,1,5,9,30,180.0,108.0,0.4,12.5,161.0,78.42,64.77
2018,1,5,9,45,166.5,126.5,0.4,12.55,180.0,92.88,77.47
2018,1,5,10,0,153.0,145.0,0.4,12.6,199.0,104.42,87.44
2018,1,5,10,15,157.0,157.5,0.4,12.5,217.0,112.4,94.28
2018,1,5,10,30,161.0,170.0,0.4,12.4,235.0,120.18,100.9
2018,1,5,10,45,172.5,179.0,0.4,12.35,252.0,136.52,105.27
2018,1,5,11,0,184.0,188.0,0.4,12.3,269.0,157.47,119.22
2018,1,5,11,15,159.5,195.5,0.4,12.25,267.5,173.01,132.24
2018,1,5,11,30,135.0,203.0,0.4,12.2,266.0,186.0,144.16
2018,1,5,11,45,135.5,206.5,0.35,12.1,270.5,200.01,156.11
2018,1,5,12,0,136.0,210.0,0.3,12.0,275.0,213.84,168.01
2018,1,5,12,15,87.5,194.5,0.3,12.0,236.5,192.15,152.46
2018,1,5,12,30,39.0,179.0,0.3,12.0,198.0,166.93,133.44
2018,1,5,12,45,89.0,193.0,0.3,12.0,235.0,204.54,164.01
2018,1,5,13,0,139.0,207.0,0.3,12.0,272.0,253.44,203.33
2018,1,5,13,15,124.5,197.5,0.3,11.95,254.5,246.82,198.54
2018,1,5,13,30,110.0,188.0,0.3,11.9,237.0,238.45,192.6
2018,1,5,13,45,57.0,149.0,0.3,11.85,174.5,167.78,135.74
2018,1,5,14,0,4.0,110.0,0.3,11.8,112.0,96.0,76.22
2018,1,5,14,15,39.0,126.5,0.35,11.7,141.0,141.62,115.51
2018,1,5,14,30,74.0,143.0,0.4,11.6,170.0,185.76,152.76
2018,1,5,14,45,94.0,131.5,0.4,11.5,162.5,202.6,167.1
2018,1,5,15,0,114.0,120.0,0.4,11.4,155.0,208.25,172.41
2018,1,5,15,15,175.5,105.0,0.4,11.4,151.5,249.49,207.31
2018,1,5,15,30,237.0,90.0,0.4,11.4,148.0,277.64,230.7
2018,1,5,15,45,209.5,76.0,0.4,11.05,120.5,247.09,204.84
2018,1,5,16,0,182.0,62.0,0.4,10.7,93.0,215.56,177.62
2018,1,5,16,15,134.5,47.5,0.45,10.5,67.0,169.41,136.87
2018,1,5,16,30,87.0,33.0,0.5,10.3,41.0,123.26,91.0
2018,1,5,16,45,56.5,20.0,0.55,10.1,24.0,75.24,0.0
2018,1,5,17,0,26.0,7.0,0.6,9.9,7.0,22.15,0.0
2018,1,5,17,15,13.0,3.5,0.6,9.8,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,2.0,0.7,6.95,1.5,0.0,0.0
2018,1,6,7,30,38.0,4.0,0.7,7.1,3.0,0.0,0.0
2018,1,6,7,45,185.5,14.5,0.7,7.3,26.0,12.38,0.0
2018,1,6,8,0,333.0,25.0,0.7,7.5,49.0,20.95,8.58
2018,1,6,8,15,472.0,29.5,0.7,7.8,88.0,26.57,17.59
2018,1,6,8,30,611.0,34.0,0.7,8.1,127.0,30.59,21.87
2018,1,6,8,45,611.5,40.5,0.7,8.45,156.5,35.85,26.94
2018,1,6,9,0,612.0,47.0,0.7,8.8,186.0,40.93,31.73
2018,1,6,9,15,554.5,63.5,0.7,9.25,206.5,49.51,39.55
2018,1,6,9,30,497.0,80.0,0.7,9.7,227.0,61.05,49.93
2018,1,6,9,45,570.5,82.5,0.7,10.2,270.0,62.45,51.05
2018,1,6,10,0,644.0,85.0,0.7,10.7,313.0,64.05,52.33
2018,1,6,10,15,765.5,71.0,0.7,11.1,363.5,59.17,47.81
2018,1,6,10,30,887.0,57.0,0.7,11.5,414.0,55.79,44.65
2018,1,6,10,45,899.0,58.0,0.7,11.9,436.5,93.68,50.9
2018,1,6,11,0,911.0,59.0,0.7,12.3,459.0,145.09,79.24
2018,1,6,11,15,918.5,59.5,0.7,12.5,475.0,195.53,117.31
2018,1,6,11,30,926.0,60.0,0.7,12.7,491.0,245.4,159.95
2018,1,6,11,45,929.0,60.0,0.7,12.95,499.0,292.91,202.82
2018,1,6,12,0,932.0,60.0,0.7,13.2,507.0,338.98,244.88
2018,1,6,12,15,929.0,61.5,0.7,13.25,507.5,382.78,284.99
2018,1,6,12,30,926.0,63.0,0.7,13.3,508.0,424.35,322.49
2018,1,6,12,45,919.5,63.5,0.65,13.4,500.5,461.07,354.98
2018,1,6,13,0,913.0,64.0,0.6,13.5,493.0,495.0,384.33
2018,1,6,13,15,906.0,63.5,0.6,13.45,479.0,524.73,410.31
2018,1,6,13,30,899.0,63.0,0.6,13.4,465.0,551.43,433.4
2018,1,6,13,45,888.0,62.0,0.6,13.35,444.0,572.24,451.63
2018,1,6,14,0,877.0,61.0,0.6,13.3,423.0,589.71,466.99
2018,1,6,14,15,859.0,59.5,0.6,13.1,395.0,599.03,476.28
2018,1,6,14,30,841.0,58.0,0.6,12.9,367.0,604.78,482.68
2018,1,6,14,45,815.5,56.0,0.55,12.75,333.5,606.83,485.18
2018,1,6,15,0,790.0,54.0,0.5,12.6,300.0,600.45,481.13
2018,1,6,15,15,755.5,51.5,0.5,12.6,263.0,584.08,469.44
2018,1,6,15,30,721.0,49.0,0.5,12.6,226.0,564.36,454.39
2018,1,6,15,45,666.5,44.5,0.5,11.55,186.0,525.84,425.47
2018,1,6,16,0,612.0,40.0,0.5,10.5,146.0,484.59,392.43
2018,1,6,16,15,435.0,36.5,0.55,10.1,101.5,369.55,297.98
2018,1,6,16,30,258.0,33.0,0.6,9.7,57.0,249.08,189.35
2018,1,6,16,45,143.5,19.5,0.65,9.3,31.5,140.52,0.0
2018,1,6,17,0,29.0,6.0,0.7,8.9,6.0,23.22,0.0
2018,1,6,17,15,14.5,3.0,0.8,8.55,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,7,7,15,20.0,2.5,0.75,5.2,2.0,0.0,0.0
2018,1,7,7,30,40.0,5.0,0.7,5.7,4.0,0.0,0.0
2018,1,7,7,45,62.5,16.0,0.65,6.25,18.5,13.66,0.0
2018,1,7,8,0,85.0,27.0,0.6,6.8,33.0,21.08,8.81
2018,1,7,8,15,122.5,41.0,0.55,7.3,56.5,31.63,22.07
2018,1,7,8,30,160.0,55.0,0.5,7.8,80.0,41.99,32.13
2018,1,7,8,45,208.5,68.5,0.5,8.25,110.5,51.88,41.44
2018,1,7,9,0,257.0,82.0,0.5,8.7,141.0,61.61,50.43
2018,1,7,9,15,191.0,87.0,0.45,8.9,135.0,64.7,53.32
2018,1,7,9,30,125.0,92.0,0.4,9.1,129.0,70.39,58.45
2018,1,7,9,45,87.0,102.5,0.4,9.3,129.5,77.36,64.61
2018,1,7,10,0,49.0,113.0,0.4,9.5,130.0,87.07,73.14
2018,1,7,10,15,142.0,139.0,0.4,9.85,195.0,101.57,85.74
2018,1,7,10,30,235.0,165.0,0.4,10.2,260.0,114.14,96.5
2018,1,7,10,45,220.0,169.0,0.4,10.5,261.5,129.07,98.65
2018,1,7,11,0,205.0,173.0,0.4,10.8,263.0,149.96,112.87
2018,1,7,11,15,114.0,145.5,0.4,11.1,196.0,131.5,100.68
2018,1,7,11,30,23.0,118.0,0.4,11.4,129.0,100.91,79.27
2018,1,7,11,45,164.0,127.0,0.4,11.7,206.0,146.6,112.35
2018,1,7,12,0,305.0,136.0,0.4,12.0,283.0,209.78,160.74
2018,1,7,12,15,305.5,166.0,0.35,12.05,313.5,249.73,194.31
2018,1,7,12,30,306.0,196.0,0.3,12.1,344.0,293.09,229.99
2018,1,7,12,45,199.5,198.5,0.3,12.15,294.5,261.79,207.76
2018,1,7,13,0,93.0,201.0,0.3,12.2,245.0,219.9,176.08
2018,1,7,13,15,55.5,183.5,0.3,12.1,209.5,191.38,153.98
2018,1,7,13,30,18.0,166.0,0.3,12.0,174.0,152.5,122.64
2018,1,7,13,45,23.5,160.5,0.3,11.9,170.5,152.68,123.34
2018,1,7,14,0,29.0,155.0,0.3,11.8,167.0,161.62,131.08
2018,1,7,14,15,15.0,127.5,0.3,11.6,133.5,120.33,96.97
2018,1,7,14,30,1.0,100.0,0.3,11.4,100.0,86.52,68.67
2018,1,7,14,45,0.5,82.0,0.3,11.15,82.0,69.87,54.77
2018,1,7,15,0,0.0,64.0,0.3,10.9,64.0,53.1,40.51
2018,1,7,15,15,0.0,56.5,0.3,10.9,56.5,46.79,35.1
2018,1,7,15,30,0.0,49.0,0.3,10.9,49.0,40.54,29.66
2018,1,7,15,45,0.0,40.5,0.5,10.15,40.5,33.47,23.48
2018,1,7,16,0,0.0,32.0,0.7,9.4,32.0,26.42,17.22
2018,1,7,16,15,0.0,24.5,0.75,9.15,24.5,20.21,11.58
2018,1,7,16,30,0.0,17.0,0.8,8.9,17.0,14.0,5.62
2018,1,7,16,45,0.0,10.0,0.8,8.6,10.0,8.23,0.0
2018,1,7,17,0,0.0,3.0,0.8,8.3,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,0.8,8.15,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,7,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,7,45,0.0,2.0,1.1,8.55,2.0,1.71,0.0
2018,1,8,8,0,0.0,4.0,1.1,8.6,4.0,3.28,0.0
2018,1,8,8,15,0.0,5.0,1.1,8.7,5.0,4.1,0.0
2018,1,8,8,30,0.0,6.0,1.1,8.8,6.0,4.92,0.0
2018,1,8,8,45,0.0,7.5,1.1,8.9,7.5,6.16,0.0
2018,1,8,9,0,0.0,9.0,1.1,9.0,9.0,7.39,1.12
2018,1,8,9,15,0.0,10.5,1.1,9.1,10.5,8.63,2.27
2018,1,8,9,30,0.0,12.0,1.1,9.2,12.0,9.87,3.41
2018,1,8,9,45,0.0,16.5,1.05,9.3,16.5,13.58,6.82
2018,1,8,10,0,0.0,21.0,1.0,9.4,21.0,17.31,10.21
2018,1,8,10,15,0.0,30.5,1.0,9.5,30.5,25.17,17.36
2018,1,8,10,30,0.0,40.0,1.0,9.6,40.0,33.06,24.47
2018,1,8,10,45,0.0,44.0,1.0,9.7,44.0,36.38,26.05
2018,1,8,11,0,0.0,48.0,1.0,9.8,48.0,39.72,28.87
2018,1,8,11,15,0.0,50.0,1.0,9.9,50.0,41.38,30.26
2018,1,8,11,30,0.0,52.0,1.0,10.0,52.0,43.05,31.66
2018,1,8,11,45,0.0,53.0,0.95,10.1,53.0,43.89,32.34
2018,1,8,12,0,0.0,54.0,0.9,10.2,54.0,44.73,33.03
2018,1,8,12,15,0.0,46.5,0.9,10.35,46.5,38.49,27.64
2018,1,8,12,30,0.0,39.0,0.9,10.5,39.0,32.26,22.27
2018,1,8,12,45,0.0,37.0,0.9,10.6,37.0,30.6,20.84
2018,1,8,13,0,0.0,35.0,0.9,10.7,35.0,28.93,19.41
2018,1,8,13,15,0.0,32.0,0.85,10.8,32.0,26.44,17.27
2018,1,8,13,30,0.0,29.0,0.8,10.9,29.0,23.95,15.13
2018,1,8,13,45,0.0,42.5,0.8,11.0,42.5,35.14,24.82
2018,1,8,14,0,0.0,56.0,0.8,11.1,56.0,46.36,34.51
2018,1,8,14,15,0.0,54.0,0.75,11.15,54.0,44.69,33.11
2018,1,8,14,30,0.0,52.0,0.7,11.2,52.0,43.02,31.72
2018,1,8,14,45,2.0,40.5,0.7,11.2,41.0,34.74,24.65
2018,1,8,15,0,4.0,29.0,0.7,11.2,30.0,26.53,17.61
2018,1,8,15,15,4.0,31.5,0.7,11.2,32.5,28.64,19.45
2018,1,8,15,30,4.0,34.0,0.7,11.2,35.0,30.73,21.23
2018,1,8,15,45,2.0,24.0,0.75,11.15,24.5,21.11,12.74
2018,1,8,16,0,0.0,14.0,0.8,11.1,14.0,11.51,4.27
2018,1,8,16,15,0.0,11.0,0.8,11.05,11.0,9.03,2.02
2018,1,8,16,30,0.0,8.0,0.8,11.0,8.0,6.56,0.0
2018,1,8,16,45,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2018,1,8,17,0,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,0.8,11.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,4.0,1.5,1.1,10.0,1.5,0.0,0.0
2018,1,9,7,30,8.0,3.0,1.1,10.0,3.0,0.0,0.0
2018,1,9,7,45,4.0,10.5,1.15,10.0,10.5,8.96,0.0
2018,1,9,8,0,0.0,18.0,1.2,10.0,18.0,14.86,4.6
2018,1,9,8,15,1.0,32.0,1.2,10.1,32.0,26.12,17.03
2018,1,9,8,30,2.0,46.0,1.2,10.2,46.0,37.11,27.45
2018,1,9,8,45,10.0,62.0,1.2,10.25,64.0,49.43,38.89
2018,1,9,9,0,18.0,78.0,1.2,10.3,82.0,60.48,49.09
2018,1,9,9,15,64.5,89.0,1.2,10.55,107.5,69.08,56.9
2018,1,9,9,30,111.0,100.0,1.2,10.8,133.0,75.45,62.58
2018,1,9,9,45,87.5,120.0,1.2,11.0,148.0,88.34,74.0
2018,1,9,10,0,64.0,140.0,1.2,11.2,163.0,103.88,87.6
2018,1,9,10,15,72.0,154.5,1.2,11.45,182.0,113.53,95.85
2018,1,9,10,30,80.0,169.0,1.2,11.7,201.0,122.93,103.83
2018,1,9,10,45,61.5,167.0,1.2,11.95,192.5,127.07,100.86
2018,1,9,11,0,43.0,165.0,1.2,12.2,184.0,130.51,103.28
2018,1,9,11,15,27.5,161.5,1.2,12.25,174.0,130.71,103.87
2018,1,9,11,30,12.0,158.0,1.2,12.3,164.0,129.77,103.71
2018,1,9,11,45,43.5,174.5,1.2,12.4,195.5,151.88,120.88
2018,1,9,12,0,75.0,191.0,1.2,12.5,227.0,178.67,142.19
2018,1,9,12,15,80.0,200.0,1.25,12.55,238.5,193.84,154.93
2018,1,9,12,30,85.0,209.0,1.3,12.6,250.0,209.8,168.38
2018,1,9,12,45,76.0,204.0,1.3,12.6,240.5,208.37,167.83
2018,1,9,13,0,67.0,199.0,1.3,12.6,231.0,205.84,166.32
2018,1,9,13,15,40.0,175.0,1.3,12.65,194.0,175.46,141.86
2018,1,9,13,30,13.0,151.0,1.3,12.7,157.0,135.98,109.41
2018,1,9,13,45,9.0,140.0,1.25,12.75,144.0,125.22,100.65
2018,1,9,14,0,5.0,129.0,1.2,12.8,131.0,114.02,91.39
2018,1,9,14,15,45.0,109.0,1.2,12.75,126.0,126.9,103.22
2018,1,9,14,30,85.0,89.0,1.2,12.7,121.0,143.5,118.25
2018,1,9,14,45,43.5,78.5,1.2,12.65,95.0,99.29,80.42
2018,1,9,15,0,2.0,68.0,1.2,12.6,69.0,58.09,44.5
2018,1,9,15,15,1.5,59.0,1.2,12.6,59.5,49.87,37.5
2018,1,9,15,30,1.0,50.0,1.2,12.6,50.0,42.04,30.72
2018,1,9,15,45,87.5,39.0,1.2,11.85,55.0,111.73,92.51
2018,1,9,16,0,174.0,28.0,1.2,11.1,60.0,170.69,143.19
2018,1,9,16,15,137.5,24.0,1.2,10.7,45.0,143.81,118.04
2018,1,9,16,30,101.0,20.0,1.2,10.3,30.0,118.56,91.93
2018,1,9,16,45,60.0,12.0,1.25,9.9,17.0,72.58,23.13
2018,1,9,17,0,19.0,4.0,1.3,9.5,4.0,15.38,0.0
2018,1,9,17,15,9.5,2.0,1.3,9.35,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,10,7,15,7.5,1.5,0.6,7.8,1.5,0.0,0.0
2018,1,10,7,30,15.0,3.0,0.6,7.9,3.0,0.0,0.0
2018,1,10,7,45,7.5,7.0,0.6,8.05,7.0,5.97,0.0
2018,1,10,8,0,0.0,11.0,0.6,8.2,11.0,9.04,0.71
2018,1,10,8,15,0.0,16.5,0.6,8.35,16.5,13.58,6.27
2018,1,10,8,30,0.0,22.0,0.6,8.5,22.0,18.12,10.69
2018,1,10,8,45,0.0,25.5,0.6,8.7,25.5,21.01,13.51
2018,1,10,9,0,0.0,29.0,0.6,8.9,29.0,23.91,16.26
2018,1,10,9,15,0.0,30.0,0.6,9.1,30.0,24.74,17.06
2018,1,10,9,30,0.0,31.0,0.6,9.3,31.0,25.57,17.82
2018,1,10,9,45,1.0,53.5,0.6,9.55,54.0,44.28,34.82
2018,1,10,10,0,2.0,76.0,0.6,9.8,77.0,62.61,51.25
2018,1,10,10,15,15.0,114.0,0.6,10.0,120.0,90.76,76.23
2018,1,10,10,30,28.0,152.0,0.6,10.2,163.0,112.58,95.22
2018,1,10,10,45,45.5,168.0,0.6,10.45,187.5,126.91,101.53
2018,1,10,11,0,63.0,184.0,0.6,10.7,212.0,144.84,114.7
2018,1,10,11,15,59.0,190.0,0.6,10.9,217.0,155.12,122.89
2018,1,10,11,30,55.0,196.0,0.6,11.1,222.0,164.91,131.06
2018,1,10,11,45,33.5,178.5,0.6,11.3,194.5,152.35,121.63
2018,1,10,12,0,12.0,161.0,0.6,11.5,167.0,135.39,108.41
2018,1,10,12,15,14.0,153.5,0.6,11.65,160.5,131.49,105.23
2018,1,10,12,30,16.0,146.0,0.6,11.8,154.0,127.45,101.92
2018,1,10,12,45,31.5,160.0,0.6,11.95,175.5,150.87,121.27
2018,1,10,13,0,47.0,174.0,0.6,12.1,197.0,173.81,140.13
2018,1,10,13,15,23.5,153.5,0.6,12.15,165.0,147.15,118.39
2018,1,10,13,30,0.0,133.0,0.6,12.2,133.0,112.79,89.99
2018,1,10,13,45,9.0,132.0,0.6,12.3,136.0,117.8,94.49
2018,1,10,14,0,18.0,131.0,0.6,12.4,139.0,123.46,99.47
2018,1,10,14,15,9.0,117.5,0.55,12.35,121.5,106.78,85.53
2018,1,10,14,30,0.0,104.0,0.5,12.3,104.0,89.49,70.98
2018,1,10,14,45,49.0,101.5,0.5,12.3,117.5,127.05,103.94
2018,1,10,15,0,98.0,99.0,0.5,12.3,131.0,171.25,141.89
2018,1,10,15,15,222.5,87.0,0.5,12.3,147.5,257.3,214.86
2018,1,10,15,30,347.0,75.0,0.5,12.3,164.0,347.56,288.29
2018,1,10,15,45,428.5,61.0,0.5,11.85,152.5,395.36,325.75
2018,1,10,16,0,510.0,47.0,0.5,11.4,141.0,435.54,355.57
2018,1,10,16,15,432.5,40.5,0.55,11.15,106.0,375.96,304.39
2018,1,10,16,30,355.0,34.0,0.6,10.9,71.0,315.58,247.02
2018,1,10,16,45,191.5,20.0,0.65,10.65,39.0,180.0,79.62
2018,1,10,17,0,28.0,6.0,0.7,10.4,7.0,22.82,0.0
2018,1,10,17,15,14.0,3.0,0.7,10.35,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.2,9.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.2,8.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,11,7,15,12.5,1.5,0.45,8.3,1.5,0.0,0.0
2018,1,11,7,30,25.0,3.0,0.4,8.6,3.0,0.0,0.0
2018,1,11,7,45,12.5,9.5,0.35,8.9,9.5,8.11,0.0
2018,1,11,8,0,0.0,16.0,0.3,9.2,16.0,13.19,3.73
2018,1,11,8,15,0.0,26.0,0.35,9.5,26.0,21.47,13.14
2018,1,11,8,30,0.0,36.0,0.4,9.8,36.0,29.77,21.05
2018,1,11,8,45,0.0,47.5,0.4,10.05,47.5,39.0,29.65
2018,1,11,9,0,0.0,59.0,0.4,10.3,59.0,48.12,38.05
2018,1,11,9,15,0.0,54.5,0.4,10.55,54.5,45.12,35.41
2018,1,11,9,30,0.0,50.0,0.4,10.8,50.0,41.36,32.0
2018,1,11,9,45,0.0,33.5,0.4,11.0,33.5,27.65,19.55
2018,1,11,10,0,0.0,17.0,0.4,11.2,17.0,14.0,7.12
2018,1,11,10,15,0.0,37.5,0.4,11.3,37.5,30.98,22.5
2018,1,11,10,30,0.0,58.0,0.4,11.4,58.0,48.03,37.77
2018,1,11,10,45,0.0,72.0,0.4,11.55,72.0,59.72,45.84
2018,1,11,11,0,0.0,86.0,0.4,11.7,86.0,71.14,55.43
2018,1,11,11,15,48.0,141.0,0.4,11.85,164.0,119.35,93.55
2018,1,11,11,30,96.0,196.0,0.4,12.0,242.0,173.34,135.76
2018,1,11,11,45,76.5,196.0,0.4,12.1,233.0,176.35,139.06
2018,1,11,12,0,57.0,196.0,0.4,12.2,224.0,177.13,140.67
2018,1,11,12,15,34.5,183.5,0.4,12.25,200.5,164.7,131.41
2018,1,11,12,30,12.0,171.0,0.4,12.3,177.0,146.63,117.23
2018,1,11,12,45,18.0,175.5,0.4,12.4,184.5,154.64,123.91
2018,1,11,13,0,24.0,180.0,0.4,12.5,192.0,163.34,131.09
2018,1,11,13,15,31.0,180.0,0.4,12.5,194.5,175.45,141.18
2018,1,11,13,30,38.0,180.0,0.4,12.5,197.0,183.13,147.69
2018,1,11,13,45,51.0,177.0,0.4,12.45,199.0,191.86,155.25
2018,1,11,14,0,64.0,174.0,0.4,12.4,201.0,201.44,163.59
2018,1,11,14,15,177.0,148.0,0.4,12.3,216.5,258.83,212.25
2018,1,11,14,30,290.0,122.0,0.4,12.2,232.0,320.65,263.66
2018,1,11,14,45,353.5,103.0,0.4,12.1,226.0,363.61,298.77
2018,1,11,15,0,417.0,84.0,0.4,12.0,220.0,391.57,322.18
2018,1,11,15,15,439.5,76.5,0.4,12.0,204.5,412.66,338.98
2018,1,11,15,30,462.0,69.0,0.4,12.0,189.0,424.63,348.31
2018,1,11,15,45,253.0,62.0,0.4,11.7,126.0,272.57,225.36
2018,1,11,16,0,44.0,55.0,0.4,11.4,63.0,85.94,68.35
