Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,22.0,40.0,0.4,11.2,44.0,55.07,41.59
2018,1,11,16,30,0.0,25.0,0.4,11.0,25.0,20.65,11.32
2018,1,11,16,45,5.0,14.5,0.4,10.85,14.5,15.5,2.85
2018,1,11,17,0,10.0,4.0,0.4,10.7,4.0,9.76,0.0
2018,1,11,17,15,5.0,2.0,0.4,10.6,2.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,12,7,15,29.0,3.0,0.75,8.45,2.5,0.0,0.0
2018,1,12,7,30,58.0,6.0,0.7,8.8,5.0,0.0,0.0
2018,1,12,7,45,107.0,14.5,0.65,9.15,20.0,12.38,0.0
2018,1,12,8,0,156.0,23.0,0.6,9.5,35.0,17.86,7.18
2018,1,12,8,15,352.0,31.5,0.6,9.7,80.5,25.63,16.74
2018,1,12,8,30,548.0,40.0,0.6,9.9,126.0,32.8,23.73
2018,1,12,8,45,556.5,47.5,0.6,10.1,156.5,38.27,28.97
2018,1,12,9,0,565.0,55.0,0.6,10.3,187.0,43.56,33.93
2018,1,12,9,15,541.0,70.5,0.6,10.55,214.5,54.8,44.13
2018,1,12,9,30,517.0,86.0,0.6,10.8,242.0,65.75,53.92
2018,1,12,9,45,674.5,71.5,0.55,11.05,300.0,54.82,44.02
2018,1,12,10,0,832.0,57.0,0.5,11.3,358.0,54.69,43.83
2018,1,12,10,15,850.0,58.5,0.5,11.7,387.5,56.29,45.11
2018,1,12,10,30,868.0,60.0,0.5,12.1,417.0,57.83,46.34
2018,1,12,10,45,863.0,65.0,0.5,12.45,436.5,96.05,54.13
2018,1,12,11,0,858.0,70.0,0.5,12.8,456.0,142.3,78.86
2018,1,12,11,15,874.5,69.0,0.5,13.1,474.5,196.24,119.25
2018,1,12,11,30,891.0,68.0,0.5,13.4,493.0,245.3,160.38
2018,1,12,11,45,897.0,68.0,0.5,13.7,502.5,292.64,202.51
2018,1,12,12,0,903.0,68.0,0.5,14.0,512.0,338.91,244.1
2018,1,12,12,15,906.5,67.5,0.5,14.15,514.5,382.58,283.37
2018,1,12,12,30,910.0,67.0,0.5,14.3,517.0,424.54,320.5
2018,1,12,12,45,909.0,66.5,0.5,14.45,511.5,462.68,353.85
2018,1,12,13,0,908.0,66.0,0.5,14.6,506.0,498.41,384.49
2018,1,12,13,15,903.0,65.5,0.5,14.65,493.0,529.6,411.11
2018,1,12,13,30,898.0,65.0,0.5,14.7,480.0,557.88,434.94
2018,1,12,13,45,885.0,64.0,0.5,14.7,458.5,578.12,452.46
2018,1,12,14,0,872.0,63.0,0.5,14.7,437.0,594.89,467.08
2018,1,12,14,15,845.5,64.0,0.5,14.55,408.0,606.72,477.83
2018,1,12,14,30,819.0,65.0,0.5,14.4,379.0,610.75,482.71
2018,1,12,14,45,814.0,60.0,0.5,14.2,350.0,617.81,489.92
2018,1,12,15,0,809.0,55.0,0.5,14.0,321.0,621.62,494.36
2018,1,12,15,15,777.0,52.5,0.5,14.0,283.5,607.29,484.48
2018,1,12,15,30,745.0,50.0,0.5,14.0,246.0,589.57,471.36
2018,1,12,15,45,691.0,46.5,0.7,13.0,205.0,552.53,446.41
2018,1,12,16,0,637.0,43.0,0.9,12.0,164.0,512.56,416.89
2018,1,12,16,15,469.5,40.5,0.95,11.4,117.5,402.73,327.7
2018,1,12,16,30,302.0,38.0,1.0,10.8,71.0,285.59,227.31
2018,1,12,16,45,183.0,24.5,1.05,10.25,42.0,182.27,104.02
2018,1,12,17,0,64.0,11.0,1.1,9.7,13.0,50.13,0.0
2018,1,12,17,15,32.0,5.5,1.05,9.45,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,0.45,9.6,2.0,0.0,0.0
2018,1,13,7,30,36.0,5.0,0.4,10.1,4.0,0.0,0.0
2018,1,13,7,45,72.0,17.0,0.4,10.65,20.5,14.51,0.0
2018,1,13,8,0,108.0,29.0,0.4,11.2,37.0,22.61,10.73
2018,1,13,8,15,182.5,41.5,0.35,11.75,66.0,31.7,21.87
2018,1,13,8,30,257.0,54.0,0.3,12.3,95.0,40.94,30.7
2018,1,13,8,45,306.5,65.5,0.3,12.85,128.0,49.17,38.35
2018,1,13,9,0,356.0,77.0,0.3,13.4,161.0,57.26,45.69
2018,1,13,9,15,382.5,88.0,0.3,13.75,192.0,64.67,52.3
2018,1,13,9,30,409.0,99.0,0.3,14.1,223.0,71.92,58.64
2018,1,13,9,45,463.0,102.5,0.25,14.5,258.5,74.18,60.47
2018,1,13,10,0,517.0,106.0,0.2,14.9,294.0,76.51,62.32
2018,1,13,10,15,541.0,111.5,0.2,15.2,322.0,81.52,66.51
2018,1,13,10,30,565.0,117.0,0.2,15.5,350.0,84.62,68.99
2018,1,13,10,45,672.5,100.5,0.2,15.85,393.5,102.13,63.03
2018,1,13,11,0,780.0,84.0,0.2,16.2,437.0,145.56,83.41
2018,1,13,11,15,841.5,73.5,0.2,16.45,466.5,190.47,114.1
2018,1,13,11,30,903.0,63.0,0.2,16.7,496.0,243.96,156.23
2018,1,13,11,45,872.0,70.5,0.25,17.0,495.0,288.85,197.14
2018,1,13,12,0,841.0,78.0,0.3,17.3,494.0,327.51,233.25
2018,1,13,12,15,873.0,71.5,0.3,17.4,504.5,375.25,274.17
2018,1,13,12,30,905.0,65.0,0.3,17.5,515.0,421.41,313.26
2018,1,13,12,45,802.0,88.0,0.3,17.6,483.5,438.73,331.47
2018,1,13,13,0,699.0,111.0,0.3,17.7,452.0,446.54,341.33
2018,1,13,13,15,642.0,121.0,0.3,17.7,427.5,456.86,352.01
2018,1,13,13,30,585.0,131.0,0.3,17.7,403.0,461.43,357.66
2018,1,13,13,45,665.0,105.5,0.3,17.7,402.5,503.52,391.28
2018,1,13,14,0,745.0,80.0,0.3,17.7,402.0,543.74,422.99
2018,1,13,14,15,778.5,70.5,0.3,17.4,388.5,574.3,447.44
2018,1,13,14,30,812.0,61.0,0.3,17.1,375.0,602.93,470.38
2018,1,13,14,45,732.5,67.0,0.3,16.75,332.0,574.44,451.09
2018,1,13,15,0,653.0,73.0,0.3,16.4,289.0,544.54,430.65
2018,1,13,15,15,618.0,67.5,0.3,16.4,253.5,523.92,416.41
2018,1,13,15,30,583.0,62.0,0.3,16.4,218.0,500.34,399.07
2018,1,13,15,45,558.0,55.0,0.35,15.25,184.5,479.09,384.64
2018,1,13,16,0,533.0,48.0,0.4,14.1,151.0,455.65,366.85
2018,1,13,16,15,416.0,43.0,0.45,13.55,111.5,370.72,298.21
2018,1,13,16,30,299.0,38.0,0.5,13.0,72.0,284.71,224.53
2018,1,13,16,45,194.5,25.0,0.5,12.5,43.5,192.1,116.98
2018,1,13,17,0,90.0,12.0,0.5,12.0,15.0,67.74,0.0
2018,1,13,17,15,45.0,6.0,0.5,11.85,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.85,9.1,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.8,9.3,4.0,3.41,0.0
2018,1,14,7,45,27.0,15.0,0.8,9.5,16.0,12.8,0.0
2018,1,14,8,0,29.0,26.0,0.8,9.7,28.0,20.75,9.66
2018,1,14,8,15,41.5,42.5,0.75,10.1,48.0,33.08,23.24
2018,1,14,8,30,54.0,59.0,0.7,10.5,68.0,45.15,34.65
2018,1,14,8,45,77.5,75.5,0.7,10.85,92.0,57.02,45.64
2018,1,14,9,0,101.0,92.0,0.7,11.2,116.0,68.65,56.25
2018,1,14,9,15,183.0,103.5,0.7,11.65,156.0,75.45,62.33
2018,1,14,9,30,265.0,115.0,0.7,12.1,196.0,83.67,69.53
2018,1,14,9,45,326.0,120.5,0.7,12.55,231.5,87.86,73.05
2018,1,14,10,0,387.0,126.0,0.7,13.0,267.0,88.51,73.38
2018,1,14,10,15,232.5,146.5,0.7,13.2,233.0,103.0,85.91
2018,1,14,10,30,78.0,167.0,0.7,13.4,199.0,122.2,102.35
2018,1,14,10,45,59.5,174.5,0.65,13.65,200.0,131.82,103.91
2018,1,14,11,0,41.0,182.0,0.6,13.9,201.0,141.53,111.42
2018,1,14,11,15,90.0,197.0,0.6,14.05,240.0,164.82,127.89
2018,1,14,11,30,139.0,212.0,0.6,14.2,279.0,192.93,148.62
2018,1,14,11,45,191.0,213.0,0.6,14.3,307.0,218.78,168.13
2018,1,14,12,0,243.0,214.0,0.6,14.4,335.0,251.06,193.48
2018,1,14,12,15,300.0,206.5,0.6,14.45,356.0,281.71,217.99
2018,1,14,12,30,357.0,199.0,0.6,14.5,377.0,316.19,245.94
2018,1,14,12,45,254.5,201.5,0.6,14.55,328.0,294.01,231.41
2018,1,14,13,0,152.0,204.0,0.6,14.6,279.0,256.52,203.8
2018,1,14,13,15,88.5,188.0,0.6,14.5,231.5,211.71,169.23
2018,1,14,13,30,25.0,172.0,0.6,14.4,184.0,161.21,128.78
2018,1,14,13,45,18.5,160.5,0.6,14.35,169.0,149.23,119.42
2018,1,14,14,0,12.0,149.0,0.6,14.3,154.0,136.61,109.27
2018,1,14,14,15,40.5,148.5,0.6,14.1,164.5,164.6,133.17
2018,1,14,14,30,69.0,148.0,0.6,13.9,175.0,186.61,152.04
2018,1,14,14,45,112.0,141.5,0.65,13.65,181.0,224.79,184.47
2018,1,14,15,0,155.0,135.0,0.7,13.4,187.0,252.74,208.45
2018,1,14,15,15,188.5,119.0,0.7,13.4,175.0,276.12,228.09
2018,1,14,15,30,222.0,103.0,0.7,13.4,163.0,285.67,236.44
2018,1,14,15,45,189.0,88.0,0.65,12.7,133.5,250.08,207.19
2018,1,14,16,0,156.0,73.0,0.6,12.0,104.0,213.38,176.34
2018,1,14,16,15,121.0,57.5,0.6,11.7,78.0,173.76,141.89
2018,1,14,16,30,86.0,42.0,0.6,11.4,52.0,120.57,95.08
2018,1,14,16,45,62.5,27.5,0.6,11.15,33.0,97.58,61.26
2018,1,14,17,0,39.0,13.0,0.6,10.9,14.0,36.11,0.0
2018,1,14,17,15,19.5,6.5,0.55,10.7,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.0,0.8,8.65,2.0,0.0,0.0
2018,1,15,7,30,31.0,4.0,0.8,8.9,4.0,3.41,0.0
2018,1,15,7,45,85.0,16.5,0.8,9.2,22.0,14.08,0.0
2018,1,15,8,0,139.0,29.0,0.8,9.5,40.0,22.38,11.12
2018,1,15,8,15,189.0,42.5,0.8,9.85,67.5,32.45,22.75
2018,1,15,8,30,239.0,56.0,0.8,10.2,95.0,42.3,32.18
2018,1,15,8,45,335.0,64.0,0.8,10.55,135.0,48.22,37.85
2018,1,15,9,0,431.0,72.0,0.8,10.9,175.0,54.18,43.38
2018,1,15,9,15,507.0,74.0,0.8,11.15,215.0,57.19,46.14
2018,1,15,9,30,583.0,76.0,0.8,11.4,255.0,58.18,47.01
2018,1,15,9,45,446.5,107.0,0.8,11.65,253.5,77.01,63.73
2018,1,15,10,0,310.0,138.0,0.8,11.9,252.0,98.69,82.72
2018,1,15,10,15,336.0,147.5,0.8,12.0,280.0,104.8,87.87
2018,1,15,10,30,362.0,157.0,0.8,12.1,308.0,110.81,92.94
2018,1,15,10,45,280.5,177.5,0.8,12.2,298.5,137.19,103.28
2018,1,15,11,0,199.0,198.0,0.8,12.3,289.0,165.3,125.19
2018,1,15,11,15,150.0,204.0,0.75,12.3,274.0,177.14,136.15
2018,1,15,11,30,101.0,210.0,0.7,12.3,259.0,184.45,144.39
2018,1,15,11,45,108.5,216.5,0.7,12.35,270.0,199.81,157.08
2018,1,15,12,0,116.0,223.0,0.7,12.4,281.0,217.56,171.83
2018,1,15,12,15,77.5,211.0,0.7,12.4,250.0,201.85,160.69
2018,1,15,12,30,39.0,199.0,0.7,12.4,219.0,183.32,146.81
2018,1,15,12,45,28.0,187.5,0.7,12.4,201.5,173.06,138.93
2018,1,15,13,0,17.0,176.0,0.7,12.4,184.0,156.43,125.61
2018,1,15,13,15,19.0,173.0,0.7,12.4,182.0,156.73,126.12
2018,1,15,13,30,21.0,170.0,0.7,12.4,180.0,157.17,126.71
2018,1,15,13,45,20.5,148.0,0.7,12.35,157.5,138.7,111.76
2018,1,15,14,0,20.0,126.0,0.7,12.3,135.0,119.71,96.31
2018,1,15,14,15,53.5,135.0,0.65,12.2,156.5,158.38,129.4
2018,1,15,14,30,87.0,144.0,0.6,12.1,178.0,193.52,159.15
2018,1,15,14,45,59.5,115.5,0.6,12.05,138.0,148.76,121.94
2018,1,15,15,0,32.0,87.0,0.6,12.0,98.0,102.42,82.93
2018,1,15,15,15,56.0,94.5,0.6,12.0,111.0,130.12,107.13
2018,1,15,15,30,80.0,102.0,0.6,12.0,124.0,173.86,144.03
2018,1,15,15,45,47.0,87.0,0.55,11.7,99.5,125.37,102.49
2018,1,15,16,0,14.0,72.0,0.5,11.4,75.0,80.02,63.2
2018,1,15,16,15,8.5,56.0,0.5,11.2,57.5,61.36,46.79
2018,1,15,16,30,3.0,40.0,0.5,11.0,40.0,41.97,29.42
2018,1,15,16,45,10.0,25.5,0.45,10.8,26.0,36.27,20.37
2018,1,15,17,0,17.0,11.0,0.4,10.6,12.0,20.34,0.0
2018,1,15,17,15,8.5,5.5,0.4,10.65,6.0,4.69,0.0
2018,1,15,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.5,8.2,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.5,8.4,2.0,1.71,0.0
2018,1,16,7,45,8.0,11.0,0.45,8.65,11.0,9.39,0.0
2018,1,16,8,0,1.0,20.0,0.4,8.9,20.0,16.52,6.96
2018,1,16,8,15,0.5,30.5,0.4,9.15,30.5,25.15,16.5
2018,1,16,8,30,0.0,41.0,0.4,9.4,41.0,33.63,24.61
2018,1,16,8,45,0.0,55.5,0.35,9.6,55.5,44.99,35.16
2018,1,16,9,0,0.0,70.0,0.3,9.8,70.0,56.2,45.45
2018,1,16,9,15,0.5,74.5,0.3,10.05,74.5,60.21,49.09
2018,1,16,9,30,1.0,79.0,0.3,10.3,79.0,64.11,52.55
2018,1,16,9,45,2.5,90.0,0.3,10.55,90.5,72.67,60.1
2018,1,16,10,0,4.0,101.0,0.3,10.8,102.0,81.14,67.45
2018,1,16,10,15,26.0,130.0,0.3,11.0,140.5,98.73,82.79
2018,1,16,10,30,48.0,159.0,0.3,11.2,179.0,117.39,98.81
2018,1,16,10,45,95.0,173.0,0.35,11.35,215.5,132.99,104.65
2018,1,16,11,0,142.0,187.0,0.4,11.5,252.0,152.64,117.17
2018,1,16,11,15,115.0,188.5,0.35,11.65,242.5,161.5,124.86
2018,1,16,11,30,88.0,190.0,0.3,11.8,233.0,167.78,131.19
2018,1,16,11,45,81.5,193.5,0.3,11.9,234.0,176.01,138.5
2018,1,16,12,0,75.0,197.0,0.3,12.0,235.0,183.49,145.17
2018,1,16,12,15,43.5,173.0,0.25,12.15,195.0,159.3,126.54
2018,1,16,12,30,12.0,149.0,0.2,12.3,155.0,128.37,101.97
2018,1,16,12,45,15.0,157.5,0.2,12.4,165.0,138.02,110.1
2018,1,16,13,0,18.0,166.0,0.2,12.5,175.0,148.22,118.48
2018,1,16,13,15,18.0,167.5,0.2,12.55,176.5,151.3,121.1
2018,1,16,13,30,18.0,169.0,0.2,12.6,178.0,154.57,123.92
2018,1,16,13,45,15.5,137.5,0.2,12.6,145.0,126.19,100.84
2018,1,16,14,0,13.0,106.0,0.2,12.6,112.0,97.25,77.13
2018,1,16,14,15,7.0,96.5,0.2,12.5,99.5,85.69,67.63
2018,1,16,14,30,1.0,87.0,0.2,12.4,87.0,73.75,57.62
2018,1,16,14,45,32.5,92.0,0.2,12.25,103.0,105.86,85.7
2018,1,16,15,0,64.0,97.0,0.2,12.1,119.0,134.71,110.7
2018,1,16,15,15,180.0,94.5,0.2,12.1,146.5,239.23,199.13
2018,1,16,15,30,296.0,92.0,0.2,12.1,174.0,337.61,278.74
2018,1,16,15,45,310.5,79.5,0.3,11.5,153.5,337.48,278.7
2018,1,16,16,0,325.0,67.0,0.4,10.9,133.0,335.87,277.55
2018,1,16,16,15,279.0,54.5,0.45,10.75,102.0,291.55,239.52
2018,1,16,16,30,233.0,42.0,0.5,10.6,71.0,247.03,199.2
2018,1,16,16,45,152.0,28.0,0.55,10.4,44.0,174.33,122.64
2018,1,16,17,0,71.0,14.0,0.6,10.2,17.0,57.85,0.0
2018,1,16,17,15,35.5,7.0,0.6,10.15,8.5,5.97,0.0
2018,1,16,17,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,7,15,13.5,2.5,0.85,8.45,2.5,0.0,0.0
2018,1,17,7,30,27.0,5.0,0.8,8.9,5.0,4.27,0.0
2018,1,17,7,45,50.0,17.5,0.7,9.3,20.5,14.94,0.0
2018,1,17,8,0,73.0,30.0,0.6,9.7,36.0,23.31,12.3
2018,1,17,8,15,110.0,45.5,0.6,10.25,60.5,34.84,24.89
2018,1,17,8,30,147.0,61.0,0.6,10.8,85.0,46.15,35.57
2018,1,17,8,45,173.5,76.5,0.6,11.4,112.5,57.16,45.72
2018,1,17,9,0,200.0,92.0,0.6,12.0,140.0,67.9,55.43
2018,1,17,9,15,230.5,105.5,0.6,12.4,170.0,77.15,63.66
2018,1,17,9,30,261.0,119.0,0.6,12.8,200.0,86.2,71.55
2018,1,17,9,45,163.5,131.5,0.6,13.2,184.5,96.35,80.28
2018,1,17,10,0,66.0,144.0,0.6,13.6,169.0,106.86,89.2
2018,1,17,10,15,42.5,148.0,0.6,13.7,164.5,110.02,91.73
2018,1,17,10,30,19.0,152.0,0.6,13.8,160.0,117.6,98.1
2018,1,17,10,45,62.5,170.0,0.6,13.9,198.5,129.62,101.83
2018,1,17,11,0,106.0,188.0,0.6,14.0,237.0,149.61,115.22
2018,1,17,11,15,258.5,184.5,0.6,13.95,309.5,179.42,132.25
2018,1,17,11,30,411.0,181.0,0.6,13.9,382.0,227.05,165.07
2018,1,17,11,45,486.5,167.0,0.6,13.9,409.5,262.3,192.77
2018,1,17,12,0,562.0,153.0,0.6,13.9,437.0,303.09,226.08
2018,1,17,12,15,501.5,169.0,0.6,13.8,423.0,326.14,248.97
2018,1,17,12,30,441.0,185.0,0.6,13.7,409.0,343.34,266.31
2018,1,17,12,45,333.5,202.0,0.6,13.6,370.5,329.51,259.05
2018,1,17,13,0,226.0,219.0,0.6,13.5,332.0,305.42,242.57
2018,1,17,13,15,218.5,214.0,0.55,13.4,321.0,309.93,247.44
2018,1,17,13,30,211.0,209.0,0.5,13.3,310.0,313.18,250.94
2018,1,17,13,45,205.0,201.0,0.5,13.25,295.5,313.1,251.91
2018,1,17,14,0,199.0,193.0,0.5,13.2,281.0,311.87,251.92
2018,1,17,14,15,187.5,181.0,0.5,13.05,260.0,301.81,244.94
2018,1,17,14,30,176.0,169.0,0.5,12.9,239.0,290.28,236.72
2018,1,17,14,45,175.5,155.0,0.5,12.75,220.0,282.37,231.42
2018,1,17,15,0,175.0,141.0,0.5,12.6,201.0,273.47,225.15
2018,1,17,15,15,182.5,125.0,0.5,12.6,181.5,266.5,220.32
2018,1,17,15,30,190.0,109.0,0.5,12.6,162.0,272.08,225.14
2018,1,17,15,45,187.0,93.5,0.55,12.05,139.0,256.5,212.9
2018,1,17,16,0,184.0,78.0,0.6,11.5,116.0,239.78,199.12
2018,1,17,16,15,154.0,62.0,0.65,11.3,89.0,202.68,166.94
2018,1,17,16,30,124.0,46.0,0.7,11.1,62.0,164.79,132.79
2018,1,17,16,45,84.5,30.5,0.75,10.9,39.5,120.0,85.56
2018,1,17,17,0,45.0,15.0,0.8,10.7,17.0,42.02,0.0
2018,1,17,17,15,22.5,7.5,0.8,10.55,8.5,20.69,0.0
2018,1,17,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.5,10.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.5,10.4,2.0,1.71,0.0
2018,1,18,7,45,0.0,7.0,0.45,10.35,7.0,5.97,0.0
2018,1,18,8,0,0.0,12.0,0.4,10.3,12.0,9.87,2.05
2018,1,18,8,15,0.0,17.0,0.45,10.35,17.0,13.99,6.67
2018,1,18,8,30,0.0,22.0,0.5,10.4,22.0,18.12,10.65
2018,1,18,8,45,0.0,30.5,0.5,10.45,30.5,25.16,17.19
2018,1,18,9,0,0.0,39.0,0.5,10.5,39.0,32.21,23.7
2018,1,18,9,15,0.0,32.5,0.55,10.6,32.5,26.81,18.83
2018,1,18,9,30,0.0,26.0,0.6,10.7,26.0,21.43,13.93
2018,1,18,9,45,0.0,21.0,0.6,10.75,21.0,17.3,10.15
2018,1,18,10,0,0.0,16.0,0.6,10.8,16.0,13.18,6.37
2018,1,18,10,15,0.0,29.0,0.65,10.85,29.0,23.93,16.12
2018,1,18,10,30,0.0,42.0,0.7,10.9,42.0,34.72,25.82
2018,1,18,10,45,0.0,40.0,0.7,11.0,40.0,33.07,23.01
2018,1,18,11,0,0.0,38.0,0.7,11.1,38.0,31.42,21.54
2018,1,18,11,15,0.0,50.5,0.75,11.15,50.5,41.81,30.43
2018,1,18,11,30,0.0,63.0,0.8,11.2,63.0,52.23,39.28
2018,1,18,11,45,0.0,74.0,0.8,11.3,74.0,61.41,47.04
2018,1,18,12,0,0.0,85.0,0.8,11.4,85.0,70.61,54.78
2018,1,18,12,15,0.0,94.5,0.8,11.35,94.5,78.45,61.38
2018,1,18,12,30,0.0,104.0,0.8,11.3,104.0,86.38,68.05
2018,1,18,12,45,1.5,122.0,0.8,11.25,123.0,102.25,81.39
2018,1,18,13,0,3.0,140.0,0.8,11.2,142.0,118.71,95.17
2018,1,18,13,15,7.5,139.0,0.8,11.1,143.0,120.87,97.07
2018,1,18,13,30,12.0,138.0,0.8,11.0,144.0,123.38,99.38
2018,1,18,13,45,16.5,118.5,0.8,10.85,126.0,109.59,88.13
2018,1,18,14,0,21.0,99.0,0.8,10.7,108.0,100.5,80.85
2018,1,18,14,15,29.5,100.5,0.8,10.55,112.5,108.72,88.24
2018,1,18,14,30,38.0,102.0,0.8,10.4,117.0,117.54,96.14
2018,1,18,14,45,41.0,102.0,0.8,10.2,117.0,121.83,100.12
2018,1,18,15,0,44.0,102.0,0.8,10.0,117.0,126.66,104.56
2018,1,18,15,15,53.5,91.5,0.8,10.0,108.0,124.52,103.18
2018,1,18,15,30,63.0,81.0,0.8,10.0,99.0,133.95,111.5
2018,1,18,15,45,56.0,75.5,0.8,9.65,89.5,114.71,94.96
2018,1,18,16,0,49.0,70.0,0.8,9.3,80.0,108.21,88.99
2018,1,18,16,15,42.0,54.0,0.8,9.15,61.5,86.8,69.92
2018,1,18,16,30,35.0,38.0,0.8,9.0,43.0,64.26,49.56
2018,1,18,16,45,27.5,25.0,0.8,8.85,28.0,55.97,38.4
2018,1,18,17,0,20.0,12.0,0.8,8.7,13.0,28.76,0.0
2018,1,18,17,15,10.0,6.0,0.8,8.6,6.5,11.5,0.0
2018,1,18,17,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,19,7,15,8.0,2.5,0.6,5.7,2.5,0.0,0.0
2018,1,19,7,30,16.0,5.0,0.6,5.9,5.0,4.27,0.0
2018,1,19,7,45,84.5,18.5,0.55,6.1,25.0,15.79,0.0
2018,1,19,8,0,153.0,32.0,0.5,6.3,45.0,24.67,14.1
2018,1,19,8,15,267.5,43.5,0.5,6.45,82.0,33.44,24.16
2018,1,19,8,30,382.0,55.0,0.5,6.6,119.0,42.19,32.69
2018,1,19,8,45,498.0,59.0,0.5,6.8,166.5,47.18,37.57
2018,1,19,9,0,614.0,63.0,0.5,7.0,214.0,50.05,40.36
2018,1,19,9,15,647.5,68.0,0.5,7.2,251.0,53.27,43.35
2018,1,19,9,30,681.0,73.0,0.5,7.4,288.0,56.5,46.25
2018,1,19,9,45,711.5,76.5,0.5,7.65,323.5,58.57,48.03
2018,1,19,10,0,742.0,80.0,0.5,7.9,359.0,60.67,49.81
2018,1,19,10,15,721.0,88.5,0.5,8.15,377.5,65.79,54.29
2018,1,19,10,30,700.0,97.0,0.5,8.4,396.0,70.79,58.61
2018,1,19,10,45,537.5,134.0,0.5,8.65,371.0,119.45,82.39
2018,1,19,11,0,375.0,171.0,0.5,8.9,346.0,164.35,118.23
2018,1,19,11,15,253.5,172.5,0.55,9.05,292.5,170.69,127.56
2018,1,19,11,30,132.0,174.0,0.6,9.2,239.0,165.28,128.87
2018,1,19,11,45,92.5,122.5,0.6,9.35,168.5,125.38,97.92
2018,1,19,12,0,53.0,71.0,0.6,9.5,98.0,77.14,59.16
2018,1,19,12,15,32.0,64.5,0.6,9.5,81.0,67.47,51.86
2018,1,19,12,30,11.0,58.0,0.6,9.5,64.0,53.61,40.52
2018,1,19,12,45,47.0,101.0,0.65,9.5,125.0,106.81,85.66
2018,1,19,13,0,83.0,144.0,0.7,9.5,186.0,170.06,138.6
2018,1,19,13,15,243.0,137.5,0.7,9.4,256.0,258.48,211.96
2018,1,19,13,30,403.0,131.0,0.7,9.3,326.0,361.68,295.97
2018,1,19,13,45,591.0,108.5,0.75,9.25,382.0,470.59,383.19
2018,1,19,14,0,779.0,86.0,0.8,9.2,438.0,578.7,468.11
2018,1,19,14,15,783.5,81.5,0.8,9.05,418.0,598.5,484.28
2018,1,19,14,30,788.0,77.0,0.8,8.9,398.0,615.61,499.24
2018,1,19,14,45,730.5,79.0,0.8,8.8,358.0,599.19,488.15
2018,1,19,15,0,673.0,81.0,0.8,8.7,318.0,576.14,472.0
2018,1,19,15,15,584.0,81.5,0.8,8.7,271.0,525.58,433.79
2018,1,19,15,30,495.0,82.0,0.8,8.7,224.0,470.73,391.22
2018,1,19,15,45,427.5,74.5,0.8,8.15,184.0,414.13,347.0
2018,1,19,16,0,360.0,67.0,0.8,7.6,144.0,361.98,304.36
2018,1,19,16,15,347.5,55.0,0.8,7.25,116.0,340.73,285.41
2018,1,19,16,30,335.0,43.0,0.8,6.9,88.0,320.09,264.22
2018,1,19,16,45,237.5,31.5,0.8,6.5,57.5,240.16,184.57
2018,1,19,17,0,140.0,20.0,0.8,6.1,27.0,142.16,0.0
2018,1,19,17,15,70.0,10.0,0.85,6.05,13.5,53.34,0.0
2018,1,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,20,7,15,9.0,2.0,0.9,3.8,2.0,0.0,0.0
2018,1,20,7,30,18.0,4.0,0.9,4.3,4.0,3.41,0.0
2018,1,20,7,45,97.5,18.0,0.9,4.75,25.5,14.01,0.0
2018,1,20,8,0,177.0,32.0,0.9,5.2,47.0,24.72,14.43
2018,1,20,8,15,356.5,38.0,0.9,5.7,91.0,30.99,22.07
2018,1,20,8,30,536.0,44.0,0.9,6.2,135.0,35.84,26.98
2018,1,20,8,45,630.5,46.0,0.9,6.7,181.0,40.51,31.51
2018,1,20,9,0,725.0,48.0,0.9,7.2,227.0,42.27,33.22
2018,1,20,9,15,759.5,51.5,0.9,7.7,267.0,45.01,35.72
2018,1,20,9,30,794.0,55.0,0.9,8.2,307.0,47.75,38.14
2018,1,20,9,45,816.5,57.5,0.9,8.65,342.5,49.59,39.69
2018,1,20,10,0,839.0,60.0,0.9,9.1,378.0,51.43,41.22
2018,1,20,10,15,855.0,62.5,0.9,9.4,408.5,59.4,48.27
2018,1,20,10,30,871.0,65.0,0.9,9.7,439.0,61.59,50.08
2018,1,20,10,45,881.5,66.5,0.9,10.0,463.0,101.58,57.27
2018,1,20,11,0,892.0,68.0,0.9,10.3,487.0,153.65,87.11
2018,1,20,11,15,898.5,69.0,0.9,10.45,504.0,204.77,126.58
2018,1,20,11,30,905.0,70.0,0.9,10.6,521.0,255.34,170.49
2018,1,20,11,45,884.0,76.0,0.9,10.7,523.5,302.17,214.23
2018,1,20,12,0,863.0,82.0,0.9,10.8,526.0,343.6,253.65
2018,1,20,12,15,855.5,84.0,0.9,10.85,525.5,385.85,292.71
2018,1,20,12,30,848.0,86.0,0.9,10.9,525.0,425.66,328.92
2018,1,20,12,45,877.0,80.0,0.9,10.9,530.0,471.27,368.35
2018,1,20,13,0,906.0,74.0,0.9,10.9,535.0,515.43,405.9
2018,1,20,13,15,900.5,73.0,0.9,10.85,522.0,546.73,433.2
2018,1,20,13,30,895.0,72.0,0.9,10.8,509.0,575.04,457.7
2018,1,20,13,45,886.0,71.0,0.9,10.7,489.0,598.28,477.98
2018,1,20,14,0,877.0,70.0,0.9,10.6,469.0,618.24,495.43
2018,1,20,14,15,848.5,70.5,0.9,10.45,438.5,628.94,505.58
2018,1,20,14,30,820.0,71.0,0.9,10.3,408.0,631.49,509.56
2018,1,20,14,45,781.0,68.0,0.9,10.1,368.5,619.01,502.29
2018,1,20,15,0,742.0,65.0,0.9,9.9,329.0,602.43,491.67
2018,1,20,15,15,741.0,60.0,0.9,9.9,299.5,605.93,495.53
2018,1,20,15,30,740.0,55.0,0.9,9.9,270.0,606.51,496.04
2018,1,20,15,45,611.0,58.5,0.85,9.05,218.5,530.11,437.81
2018,1,20,16,0,482.0,62.0,0.8,8.2,167.0,446.33,371.38
2018,1,20,16,15,375.0,53.5,0.85,7.8,124.5,362.05,302.16
2018,1,20,16,30,268.0,45.0,0.9,7.4,82.0,276.25,228.5
2018,1,20,16,45,194.5,32.5,0.9,6.95,54.0,212.84,165.7
2018,1,20,17,0,121.0,20.0,0.9,6.5,26.0,130.95,0.0
2018,1,20,17,15,60.5,10.0,0.85,6.4,13.0,47.43,0.0
2018,1,20,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,7,15,7.0,2.0,0.65,6.1,2.0,0.0,0.0
2018,1,21,7,30,14.0,4.0,0.6,6.2,4.0,3.41,0.0
2018,1,21,7,45,7.0,13.0,0.6,6.35,13.0,10.92,0.0
2018,1,21,8,0,0.0,22.0,0.6,6.5,22.0,18.17,9.23
2018,1,21,8,15,0.0,34.0,0.6,6.85,34.0,27.89,19.27
2018,1,21,8,30,0.0,46.0,0.6,7.2,46.0,37.47,28.39
2018,1,21,8,45,0.0,61.5,0.55,7.55,61.5,49.5,39.59
2018,1,21,9,0,0.0,77.0,0.5,7.9,77.0,61.37,50.5
2018,1,21,9,15,1.5,91.5,0.55,8.2,92.0,72.43,60.5
2018,1,21,9,30,3.0,106.0,0.6,8.5,107.0,83.37,70.22
2018,1,21,9,45,3.0,114.5,0.6,8.8,115.5,90.1,76.06
2018,1,21,10,0,3.0,123.0,0.6,9.1,124.0,96.75,81.75
2018,1,21,10,15,4.5,134.5,0.65,9.35,136.5,105.34,89.13
2018,1,21,10,30,6.0,146.0,0.7,9.6,149.0,113.82,96.35
2018,1,21,10,45,7.5,151.0,0.75,9.8,154.5,119.08,96.06
2018,1,21,11,0,9.0,156.0,0.8,10.0,160.0,124.71,100.39
2018,1,21,11,15,5.0,108.5,0.8,10.1,111.0,89.87,71.12
2018,1,21,11,30,1.0,61.0,0.8,10.2,62.0,50.78,38.06
2018,1,21,11,45,0.5,69.5,0.85,10.25,70.0,57.79,44.09
2018,1,21,12,0,0.0,78.0,0.9,10.3,78.0,64.76,50.01
2018,1,21,12,15,0.0,86.5,0.9,10.3,86.5,71.88,56.02
2018,1,21,12,30,0.0,95.0,0.9,10.3,95.0,78.93,61.99
2018,1,21,12,45,0.0,72.5,0.9,10.25,72.5,60.17,46.06
2018,1,21,13,0,0.0,50.0,0.9,10.2,50.0,41.41,30.08
2018,1,21,13,15,0.0,52.5,0.9,10.15,52.5,43.49,31.92
2018,1,21,13,30,0.0,55.0,0.9,10.1,55.0,45.56,33.74
2018,1,21,13,45,0.5,78.5,0.9,10.05,78.5,65.45,50.84
2018,1,21,14,0,1.0,102.0,0.9,10.0,102.0,86.32,68.7
2018,1,21,14,15,2.5,110.5,0.9,9.9,111.5,95.46,76.6
2018,1,21,14,30,4.0,119.0,0.9,9.8,121.0,105.38,85.2
2018,1,21,14,45,2.0,75.0,0.9,9.75,76.0,63.65,49.65
2018,1,21,15,0,0.0,31.0,0.9,9.7,31.0,25.58,16.73
2018,1,21,15,15,0.0,27.0,0.9,9.7,27.0,22.26,13.88
2018,1,21,15,30,0.0,23.0,0.9,9.7,23.0,18.95,10.99
2018,1,21,15,45,0.0,21.5,0.9,9.55,21.5,17.7,9.89
2018,1,21,16,0,0.0,20.0,0.9,9.4,20.0,16.46,8.76
2018,1,21,16,15,0.0,16.5,0.95,9.4,16.5,13.57,6.13
2018,1,21,16,30,0.0,13.0,1.0,9.4,13.0,10.68,3.48
2018,1,21,16,45,0.0,9.5,1.0,9.35,9.5,7.8,0.67
2018,1,21,17,0,0.0,6.0,1.0,9.3,6.0,4.92,0.0
2018,1,21,17,15,0.0,3.0,1.0,9.3,3.0,2.56,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
