Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,0,913.0,60.0,0.3,19.3,518.0,657.64,500.57
2018,2,1,14,15,901.5,59.0,0.3,19.15,491.5,673.71,513.96
2018,2,1,14,30,890.0,58.0,0.3,19.0,465.0,686.21,524.27
2018,2,1,14,45,873.0,56.5,0.35,18.85,432.0,690.72,529.23
2018,2,1,15,0,856.0,55.0,0.4,18.7,399.0,691.61,531.84
2018,2,1,15,15,709.0,72.0,0.4,18.7,339.0,624.12,485.14
2018,2,1,15,30,562.0,89.0,0.4,18.7,279.0,548.72,431.56
2018,2,1,15,45,505.0,83.5,0.5,17.45,237.5,505.09,403.28
2018,2,1,16,0,448.0,78.0,0.6,16.2,196.0,453.61,366.98
2018,2,1,16,15,386.5,68.5,0.7,15.6,157.0,399.12,325.24
2018,2,1,16,30,325.0,59.0,0.8,15.0,118.0,344.18,280.75
2018,2,1,16,45,317.5,45.0,0.85,14.35,89.0,321.31,259.47
2018,2,1,17,0,310.0,31.0,0.9,13.7,60.0,299.56,227.97
2018,2,1,17,15,193.5,19.5,0.9,13.55,34.5,183.22,0.0
2018,2,1,17,30,77.0,8.0,0.9,13.4,9.0,57.81,0.0
2018,2,1,17,45,38.5,4.0,0.9,13.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,31.5,6.0,1.0,12.75,7.0,0.0,0.0
2018,2,2,7,30,63.0,12.0,0.9,13.0,14.0,10.24,0.0
2018,2,2,7,45,190.0,25.5,0.75,13.25,45.0,19.85,7.99
2018,2,2,8,0,317.0,39.0,0.6,13.5,76.0,32.09,22.01
2018,2,2,8,15,301.5,55.0,0.55,14.0,102.5,41.85,31.29
2018,2,2,8,30,286.0,71.0,0.5,14.5,129.0,52.95,41.45
2018,2,2,8,45,356.0,80.0,0.45,15.0,169.5,59.24,47.16
2018,2,2,9,0,426.0,89.0,0.4,15.5,210.0,65.48,52.66
2018,2,2,9,15,457.0,98.5,0.35,15.85,246.0,71.66,57.98
2018,2,2,9,30,488.0,108.0,0.3,16.2,282.0,77.7,63.07
2018,2,2,9,45,509.0,117.0,0.3,16.55,315.0,83.18,67.6
2018,2,2,10,0,530.0,126.0,0.3,16.9,348.0,88.54,71.97
2018,2,2,10,15,612.0,116.5,0.3,17.3,391.5,82.82,66.77
2018,2,2,10,30,694.0,107.0,0.3,17.7,435.0,79.72,63.88
2018,2,2,10,45,797.5,88.0,0.3,18.05,484.0,122.42,68.67
2018,2,2,11,0,901.0,69.0,0.3,18.4,533.0,174.34,98.08
2018,2,2,11,15,903.5,71.5,0.3,18.65,550.0,227.57,139.96
2018,2,2,11,30,906.0,74.0,0.3,18.9,567.0,279.94,184.52
2018,2,2,11,45,917.0,72.5,0.3,19.15,580.0,330.32,228.2
2018,2,2,12,0,928.0,71.0,0.3,19.4,593.0,380.06,271.15
2018,2,2,12,15,928.5,71.5,0.3,19.5,596.0,426.7,311.31
2018,2,2,12,30,929.0,72.0,0.3,19.6,599.0,471.4,348.93
2018,2,2,12,45,910.0,76.0,0.3,19.65,588.5,508.15,379.9
2018,2,2,13,0,891.0,80.0,0.3,19.7,578.0,541.22,407.24
2018,2,2,13,15,885.5,79.0,0.3,19.75,565.0,573.0,432.88
2018,2,2,13,30,880.0,78.0,0.3,19.8,552.0,601.81,455.78
2018,2,2,13,45,884.5,74.5,0.3,19.8,536.5,631.02,478.64
2018,2,2,14,0,889.0,71.0,0.3,19.8,521.0,657.52,499.21
2018,2,2,14,15,874.0,69.5,0.3,19.8,493.0,670.47,510.02
2018,2,2,14,30,859.0,68.0,0.3,19.8,465.0,679.74,518.11
2018,2,2,14,45,833.5,67.5,0.35,19.75,430.5,685.2,523.55
2018,2,2,15,0,808.0,67.0,0.4,19.7,396.0,681.34,522.63
2018,2,2,15,15,796.0,62.0,0.4,19.7,360.5,678.1,521.4
2018,2,2,15,30,784.0,57.0,0.4,19.7,325.0,671.49,517.6
2018,2,2,15,45,744.5,54.5,0.55,18.6,282.5,644.51,503.15
2018,2,2,16,0,705.0,52.0,0.7,17.5,240.0,614.43,485.33
2018,2,2,16,15,664.5,46.5,0.8,16.9,198.5,577.16,458.91
2018,2,2,16,30,624.0,41.0,0.9,16.3,157.0,537.63,428.39
2018,2,2,16,45,533.0,35.0,1.05,15.75,115.0,459.32,365.38
2018,2,2,17,0,442.0,29.0,1.2,15.2,73.0,380.14,290.33
2018,2,2,17,15,278.0,19.5,1.2,14.75,42.0,243.95,27.03
2018,2,2,17,30,114.0,10.0,1.2,14.3,11.0,84.37,0.0
2018,2,2,17,45,57.0,5.0,1.2,13.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,3,7,15,107.0,8.0,0.5,12.75,11.5,0.0,0.0
2018,2,3,7,30,214.0,16.0,0.5,13.2,23.0,13.66,0.0
2018,2,3,7,45,364.0,24.5,0.45,13.65,59.0,20.44,9.07
2018,2,3,8,0,514.0,33.0,0.4,14.1,95.0,29.86,20.14
2018,2,3,8,15,591.5,38.0,0.4,14.55,138.5,33.94,24.34
2018,2,3,8,30,669.0,43.0,0.4,15.0,182.0,38.14,28.34
2018,2,3,8,45,716.5,46.5,0.4,15.45,226.0,40.92,30.92
2018,2,3,9,0,764.0,50.0,0.4,15.9,270.0,43.76,33.44
2018,2,3,9,15,794.5,52.5,0.4,16.35,311.0,45.68,35.06
2018,2,3,9,30,825.0,55.0,0.4,16.8,352.0,53.14,41.5
2018,2,3,9,45,845.5,57.5,0.4,17.25,389.5,55.57,43.45
2018,2,3,10,0,866.0,60.0,0.4,17.7,427.0,57.93,45.32
2018,2,3,10,15,881.0,61.0,0.4,18.05,458.0,59.08,46.15
2018,2,3,10,30,896.0,62.0,0.4,18.4,489.0,66.57,52.45
2018,2,3,10,45,906.5,63.0,0.4,18.8,514.5,120.46,62.69
2018,2,3,11,0,917.0,64.0,0.4,19.2,540.0,174.67,97.3
2018,2,3,11,15,923.5,65.0,0.4,19.4,558.0,228.25,139.53
2018,2,3,11,30,930.0,66.0,0.4,19.6,576.0,281.29,184.71
2018,2,3,11,45,933.0,66.5,0.4,19.85,586.5,332.14,229.18
2018,2,3,12,0,936.0,67.0,0.4,20.1,597.0,381.64,272.24
2018,2,3,12,15,936.0,67.0,0.4,20.15,599.5,427.98,312.29
2018,2,3,12,30,936.0,67.0,0.4,20.2,602.0,472.27,349.75
2018,2,3,12,45,933.0,67.5,0.4,20.3,597.0,513.42,383.77
2018,2,3,13,0,930.0,68.0,0.4,20.4,592.0,551.97,414.93
2018,2,3,13,15,925.0,67.0,0.4,20.3,579.0,585.16,441.81
2018,2,3,13,30,920.0,66.0,0.4,20.2,566.0,615.28,465.94
2018,2,3,13,45,912.0,65.0,0.4,20.15,546.0,640.41,485.99
2018,2,3,14,0,904.0,64.0,0.4,20.1,526.0,662.16,503.36
2018,2,3,14,15,892.0,63.0,0.4,19.9,499.0,677.83,516.55
2018,2,3,14,30,880.0,62.0,0.4,19.7,472.0,689.93,526.54
2018,2,3,14,45,863.5,60.5,0.4,19.55,439.5,694.72,530.99
2018,2,3,15,0,847.0,59.0,0.4,19.4,407.0,695.94,533.12
2018,2,3,15,15,823.5,57.0,0.4,19.4,369.0,687.96,528.55
2018,2,3,15,30,800.0,55.0,0.4,19.4,331.0,683.47,526.37
2018,2,3,15,45,765.5,52.0,0.4,18.4,289.0,659.5,511.98
2018,2,3,16,0,731.0,49.0,0.4,17.4,247.0,632.47,494.69
2018,2,3,16,15,666.5,46.0,0.45,16.75,202.0,580.44,457.8
2018,2,3,16,30,602.0,43.0,0.5,16.1,157.0,526.11,416.92
2018,2,3,16,45,394.5,40.0,0.55,15.45,106.5,375.7,299.78
2018,2,3,17,0,187.0,37.0,0.6,14.8,56.0,222.51,171.03
2018,2,3,17,15,131.0,23.0,0.6,14.7,33.0,149.98,39.27
2018,2,3,17,30,75.0,9.0,0.6,14.6,10.0,57.81,0.0
2018,2,3,17,45,37.5,4.5,0.6,14.5,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.5,7.5,0.35,12.45,9.5,0.0,0.0
2018,2,4,7,30,105.0,15.0,0.3,13.0,19.0,12.8,0.0
2018,2,4,7,45,185.0,28.5,0.3,13.55,47.0,22.11,10.9
2018,2,4,8,0,265.0,42.0,0.3,14.1,75.0,32.32,22.36
2018,2,4,8,15,316.5,54.0,0.3,14.75,109.5,41.13,30.67
2018,2,4,8,30,368.0,66.0,0.3,15.4,144.0,49.75,38.56
2018,2,4,8,45,439.5,73.5,0.3,16.1,187.0,55.15,43.39
2018,2,4,9,0,511.0,81.0,0.3,16.8,230.0,62.14,49.47
2018,2,4,9,15,668.5,68.5,0.25,17.35,293.5,52.63,40.99
2018,2,4,9,30,826.0,56.0,0.2,17.9,357.0,53.93,41.98
2018,2,4,9,45,806.0,66.5,0.2,18.45,385.0,55.78,43.41
2018,2,4,10,0,786.0,77.0,0.2,19.0,413.0,62.96,49.42
2018,2,4,10,15,844.0,70.0,0.2,19.05,454.5,57.91,44.92
2018,2,4,10,30,902.0,63.0,0.2,19.1,496.0,69.4,45.3
2018,2,4,10,45,901.0,66.5,0.2,19.15,518.0,124.68,65.52
2018,2,4,11,0,900.0,70.0,0.2,19.2,540.0,179.15,101.21
2018,2,4,11,15,812.5,97.0,0.2,19.5,532.5,230.09,145.13
2018,2,4,11,30,725.0,124.0,0.2,19.8,525.0,273.28,185.23
2018,2,4,11,45,832.5,96.0,0.2,20.1,564.5,327.02,227.37
2018,2,4,12,0,940.0,68.0,0.2,20.4,604.0,386.41,274.56
2018,2,4,12,15,941.0,68.0,0.2,20.5,607.0,433.42,314.59
2018,2,4,12,30,942.0,68.0,0.2,20.6,610.0,478.48,352.15
2018,2,4,12,45,939.5,68.0,0.2,20.7,605.0,519.72,385.89
2018,2,4,13,0,937.0,68.0,0.2,20.8,600.0,558.37,416.79
2018,2,4,13,15,932.0,67.0,0.2,21.0,587.0,591.87,443.1
2018,2,4,13,30,927.0,66.0,0.2,21.2,574.0,622.28,466.59
2018,2,4,13,45,919.0,65.5,0.2,21.35,554.0,648.21,486.53
2018,2,4,14,0,911.0,65.0,0.2,21.5,534.0,670.76,503.79
2018,2,4,14,15,899.5,63.5,0.25,21.55,507.0,686.4,516.95
2018,2,4,14,30,888.0,62.0,0.3,21.6,480.0,698.43,526.82
2018,2,4,14,45,871.5,60.5,0.3,21.65,447.0,703.34,530.92
2018,2,4,15,0,855.0,59.0,0.3,21.7,414.0,704.64,532.69
2018,2,4,15,15,831.5,57.5,0.3,21.7,376.0,697.34,528.7
2018,2,4,15,30,808.0,56.0,0.3,21.7,338.0,693.56,527.09
2018,2,4,15,45,773.5,53.0,0.35,20.45,295.5,669.53,514.19
2018,2,4,16,0,739.0,50.0,0.4,19.2,253.0,642.38,498.34
2018,2,4,16,15,590.5,53.0,0.45,18.65,197.5,540.85,425.8
2018,2,4,16,30,442.0,56.0,0.5,18.1,142.0,433.29,345.24
2018,2,4,16,45,381.5,45.0,0.5,17.6,105.0,373.39,296.5
2018,2,4,17,0,321.0,34.0,0.5,17.1,68.0,313.97,241.36
2018,2,4,17,15,205.0,22.0,0.6,16.85,40.0,201.77,78.57
2018,2,4,17,30,89.0,10.0,0.7,16.6,12.0,68.3,0.0
2018,2,4,17,45,44.5,5.0,0.85,16.35,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,7,15,7.0,3.5,0.55,15.4,4.0,2.99,0.0
2018,2,5,7,30,14.0,7.0,0.5,15.5,8.0,5.97,0.0
2018,2,5,7,45,7.0,17.0,0.5,15.55,17.5,14.39,5.37
2018,2,5,8,0,0.0,27.0,0.5,15.6,27.0,22.29,13.63
2018,2,5,8,15,0.0,38.0,0.45,15.9,38.0,31.42,22.05
2018,2,5,8,30,0.0,49.0,0.4,16.2,49.0,40.41,30.24
2018,2,5,8,45,32.5,79.0,0.35,16.45,88.5,62.02,49.4
2018,2,5,9,0,65.0,109.0,0.3,16.7,128.0,82.71,67.43
2018,2,5,9,15,155.0,128.5,0.3,17.2,183.0,94.19,77.12
2018,2,5,9,30,245.0,148.0,0.3,17.7,238.0,104.12,85.33
2018,2,5,9,45,297.0,156.0,0.3,18.2,276.5,109.49,89.53
2018,2,5,10,0,349.0,164.0,0.3,18.7,315.0,114.79,93.64
2018,2,5,10,15,532.5,135.5,0.35,19.2,384.5,93.52,75.24
2018,2,5,10,30,716.0,107.0,0.4,19.7,454.0,84.73,57.88
2018,2,5,10,45,811.5,87.0,0.4,20.2,499.5,128.13,70.61
2018,2,5,11,0,907.0,67.0,0.4,20.7,545.0,180.02,101.07
2018,2,5,11,15,914.0,68.0,0.45,20.65,563.5,233.42,143.53
2018,2,5,11,30,921.0,69.0,0.5,20.6,582.0,286.35,188.87
2018,2,5,11,45,925.0,69.0,0.5,20.55,592.5,336.86,233.23
2018,2,5,12,0,929.0,69.0,0.5,20.5,603.0,386.1,276.3
2018,2,5,12,15,930.0,69.5,0.55,20.35,606.5,433.16,317.34
2018,2,5,12,30,931.0,70.0,0.6,20.2,610.0,478.31,356.03
2018,2,5,12,45,929.0,69.5,0.6,20.0,605.0,518.95,390.22
2018,2,5,13,0,927.0,69.0,0.6,19.8,600.0,557.04,421.68
2018,2,5,13,15,923.0,68.5,0.65,19.65,587.5,591.32,450.09
2018,2,5,13,30,919.0,68.0,0.7,19.5,575.0,622.63,475.86
2018,2,5,13,45,911.5,67.5,0.7,19.35,555.5,648.71,496.95
2018,2,5,14,0,904.0,67.0,0.7,19.2,536.0,671.47,515.37
2018,2,5,14,15,892.5,65.5,0.75,19.05,509.0,687.01,529.17
2018,2,5,14,30,881.0,64.0,0.8,18.9,482.0,698.95,539.52
2018,2,5,14,45,864.5,62.0,0.8,18.8,449.0,703.17,543.58
2018,2,5,15,0,848.0,60.0,0.8,18.7,416.0,703.76,545.24
2018,2,5,15,15,825.0,58.0,0.8,18.7,378.0,696.06,540.87
2018,2,5,15,30,802.0,56.0,0.8,18.7,340.0,691.95,538.99
2018,2,5,15,45,768.0,53.5,0.85,17.6,298.0,668.83,525.93
2018,2,5,16,0,734.0,51.0,0.9,16.5,256.0,642.6,509.84
2018,2,5,16,15,681.5,47.0,1.0,15.95,211.5,597.8,478.02
2018,2,5,16,30,629.0,43.0,1.1,15.4,167.0,550.71,442.18
2018,2,5,16,45,533.5,38.0,1.2,14.8,124.0,469.06,376.86
2018,2,5,17,0,438.0,33.0,1.3,14.2,81.0,397.84,312.36
2018,2,5,17,15,265.5,22.5,1.25,13.85,47.5,247.36,122.14
2018,2,5,17,30,93.0,12.0,1.2,13.5,14.0,73.01,0.0
2018,2,5,17,45,46.5,6.0,1.2,13.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,6,7,15,131.0,9.0,0.75,10.65,14.5,7.68,0.0
2018,2,6,7,30,262.0,18.0,0.7,11.3,29.0,15.36,0.0
2018,2,6,7,45,413.0,25.5,0.65,11.9,68.0,23.16,12.74
2018,2,6,8,0,564.0,33.0,0.6,12.5,107.0,29.83,20.46
2018,2,6,8,15,637.5,38.0,0.6,12.95,152.5,34.0,24.65
2018,2,6,8,30,711.0,43.0,0.6,13.4,198.0,38.26,28.69
2018,2,6,8,45,757.5,46.0,0.55,13.9,243.5,40.69,30.94
2018,2,6,9,0,804.0,49.0,0.5,14.4,289.0,47.61,37.08
2018,2,6,9,15,831.5,51.5,0.5,14.7,331.0,50.3,39.39
2018,2,6,9,30,859.0,54.0,0.5,15.0,373.0,52.92,41.58
2018,2,6,9,45,876.5,56.5,0.5,15.35,410.5,55.34,43.56
2018,2,6,10,0,894.0,59.0,0.5,15.7,448.0,57.68,45.44
2018,2,6,10,15,909.0,59.5,0.5,16.0,480.0,58.49,45.98
2018,2,6,10,30,924.0,60.0,0.5,16.3,512.0,72.1,44.86
2018,2,6,10,45,934.0,61.5,0.5,16.6,538.0,128.1,66.71
2018,2,6,11,0,944.0,63.0,0.5,16.9,564.0,184.39,104.47
2018,2,6,11,15,949.0,63.5,0.5,17.1,582.0,238.98,148.65
2018,2,6,11,30,954.0,64.0,0.5,17.3,600.0,292.81,195.33
2018,2,6,11,45,957.5,64.0,0.5,17.5,610.5,344.79,241.33
2018,2,6,12,0,961.0,64.0,0.5,17.7,621.0,395.4,285.78
2018,2,6,12,15,960.5,65.0,0.5,17.8,624.0,443.78,327.69
2018,2,6,12,30,960.0,66.0,0.5,17.9,627.0,490.07,366.83
2018,2,6,12,45,956.5,66.5,0.5,18.0,622.0,532.15,401.75
2018,2,6,13,0,953.0,67.0,0.5,18.1,617.0,571.53,433.7
2018,2,6,13,15,948.0,66.5,0.45,18.05,604.0,606.21,461.11
2018,2,6,13,30,943.0,66.0,0.4,18.0,591.0,637.78,485.57
2018,2,6,13,45,935.0,65.5,0.4,18.0,570.5,664.27,506.46
2018,2,6,14,0,927.0,65.0,0.4,18.0,550.0,687.32,524.61
2018,2,6,14,15,916.5,63.5,0.4,17.85,523.0,704.05,538.43
2018,2,6,14,30,906.0,62.0,0.4,17.7,496.0,717.14,548.51
2018,2,6,14,45,890.5,60.0,0.4,17.6,462.5,722.42,553.24
2018,2,6,15,0,875.0,58.0,0.4,17.5,429.0,724.0,555.6
2018,2,6,15,15,852.5,56.5,0.4,17.5,390.5,717.47,552.16
2018,2,6,15,30,830.0,55.0,0.4,17.5,352.0,707.53,546.31
2018,2,6,15,45,797.0,52.0,0.45,16.4,309.0,691.51,538.84
2018,2,6,16,0,764.0,49.0,0.5,15.3,266.0,665.29,523.31
2018,2,6,16,15,707.5,46.0,0.55,14.6,220.0,618.56,490.76
2018,2,6,16,30,651.0,43.0,0.6,13.9,174.0,569.47,454.28
2018,2,6,16,45,552.0,37.5,0.65,13.2,129.0,484.33,387.49
2018,2,6,17,0,453.0,32.0,0.7,12.5,84.0,409.05,321.74
2018,2,6,17,15,307.5,23.0,0.7,12.3,51.0,280.47,158.59
2018,2,6,17,30,162.0,14.0,0.7,12.1,18.0,121.82,0.0
2018,2,6,17,45,81.0,7.0,0.7,11.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,7,7,15,121.5,9.5,0.8,9.85,15.0,8.11,0.0
2018,2,7,7,30,243.0,19.0,0.8,10.4,30.0,16.04,0.0
2018,2,7,7,45,391.0,27.0,0.75,11.0,69.0,22.43,12.57
2018,2,7,8,0,539.0,35.0,0.7,11.6,108.0,31.53,22.1
2018,2,7,8,15,612.5,40.0,0.7,12.1,152.5,35.61,26.2
2018,2,7,8,30,686.0,45.0,0.7,12.6,197.0,39.78,30.16
2018,2,7,8,45,732.0,48.5,0.65,13.05,242.5,42.54,32.71
2018,2,7,9,0,778.0,52.0,0.6,13.5,288.0,45.35,35.2
2018,2,7,9,15,809.0,55.0,0.55,14.0,330.5,47.65,37.13
2018,2,7,9,30,840.0,58.0,0.5,14.5,373.0,55.67,44.1
2018,2,7,9,45,862.5,59.0,0.45,15.0,411.0,57.02,45.09
2018,2,7,10,0,885.0,60.0,0.4,15.5,449.0,58.31,46.02
2018,2,7,10,15,898.5,61.5,0.4,15.9,481.0,59.79,47.13
2018,2,7,10,30,912.0,63.0,0.4,16.3,513.0,76.16,46.76
2018,2,7,10,45,921.5,64.5,0.35,16.7,538.5,131.63,69.36
2018,2,7,11,0,931.0,66.0,0.3,17.1,564.0,187.34,106.97
2018,2,7,11,15,937.0,67.0,0.3,17.35,582.5,241.99,151.08
2018,2,7,11,30,943.0,68.0,0.3,17.6,601.0,296.03,197.58
2018,2,7,11,45,946.0,68.5,0.3,17.85,612.0,347.93,243.08
2018,2,7,12,0,949.0,69.0,0.3,18.1,623.0,398.45,286.97
2018,2,7,12,15,949.0,69.5,0.3,18.2,626.0,446.21,327.94
2018,2,7,12,30,949.0,70.0,0.3,18.3,629.0,491.91,366.21
2018,2,7,12,45,946.5,70.5,0.3,18.4,624.5,534.18,400.84
2018,2,7,13,0,944.0,71.0,0.3,18.5,620.0,573.85,432.6
2018,2,7,13,15,939.0,70.5,0.3,18.45,607.0,608.35,460.13
2018,2,7,13,30,934.0,70.0,0.3,18.4,594.0,639.77,484.87
2018,2,7,13,45,925.5,69.5,0.3,18.35,573.5,665.81,505.37
2018,2,7,14,0,917.0,69.0,0.3,18.3,553.0,688.4,523.16
2018,2,7,14,15,905.5,68.0,0.25,18.25,526.0,704.91,535.79
2018,2,7,14,30,894.0,67.0,0.2,18.2,499.0,717.81,544.74
2018,2,7,14,45,877.5,65.5,0.2,18.1,465.5,722.91,549.31
2018,2,7,15,0,861.0,64.0,0.2,18.0,432.0,724.37,551.56
2018,2,7,15,15,838.0,61.5,0.2,18.0,393.0,723.02,551.75
2018,2,7,15,30,815.0,59.0,0.2,18.0,354.0,711.5,544.84
2018,2,7,15,45,781.5,56.0,0.2,17.2,311.0,687.95,530.95
2018,2,7,16,0,748.0,53.0,0.2,16.4,268.0,661.21,514.15
2018,2,7,16,15,698.0,49.0,0.3,15.85,223.0,617.84,484.97
2018,2,7,16,30,648.0,45.0,0.4,15.3,178.0,572.05,451.94
2018,2,7,16,45,566.0,39.0,0.55,14.7,134.0,498.37,395.57
2018,2,7,17,0,484.0,33.0,0.7,14.1,90.0,434.22,340.07
2018,2,7,17,15,325.0,23.5,0.75,13.9,54.5,296.66,182.5
2018,2,7,17,30,166.0,14.0,0.8,13.7,19.0,125.09,0.0
2018,2,7,17,45,83.0,7.0,0.9,13.45,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,7,15,138.0,10.0,0.85,12.65,16.5,8.54,0.0
2018,2,8,7,30,276.0,20.0,0.7,13.1,33.0,16.92,0.0
2018,2,8,7,45,411.0,27.5,0.55,13.55,72.0,22.85,13.04
2018,2,8,8,0,546.0,35.0,0.4,14.0,111.0,31.48,21.91
2018,2,8,8,15,588.5,42.5,0.35,14.7,151.5,37.67,27.78
2018,2,8,8,30,631.0,50.0,0.3,15.4,192.0,43.73,33.34
2018,2,8,8,45,645.0,59.5,0.2,16.05,231.5,46.95,36.23
2018,2,8,9,0,659.0,69.0,0.1,16.7,271.0,53.47,41.91
2018,2,8,9,15,707.5,70.0,0.1,16.95,314.5,58.6,46.3
2018,2,8,9,30,756.0,71.0,0.1,17.2,358.0,59.06,46.55
2018,2,8,9,45,735.5,84.0,0.1,17.45,386.0,62.44,49.34
2018,2,8,10,0,715.0,97.0,0.1,17.7,414.0,70.35,55.99
2018,2,8,10,15,816.5,78.5,0.1,18.6,465.5,63.44,49.69
2018,2,8,10,30,918.0,60.0,0.1,19.5,517.0,76.55,44.73
2018,2,8,10,45,927.5,60.5,0.1,20.45,542.0,131.6,67.35
2018,2,8,11,0,937.0,61.0,0.1,21.4,567.0,186.84,104.16
2018,2,8,11,15,944.0,62.0,0.1,21.75,586.0,241.95,147.91
2018,2,8,11,30,951.0,63.0,0.1,22.1,605.0,296.57,193.91
2018,2,8,11,45,954.0,63.0,0.1,22.4,615.5,348.37,238.41
2018,2,8,12,0,957.0,63.0,0.1,22.7,626.0,398.77,281.23
2018,2,8,12,15,957.5,63.0,0.1,22.9,628.5,446.54,321.19
2018,2,8,12,30,958.0,63.0,0.1,23.1,631.0,492.26,358.46
2018,2,8,12,45,956.5,62.5,0.15,23.3,626.0,534.27,392.36
2018,2,8,13,0,955.0,62.0,0.2,23.5,621.0,573.68,423.56
2018,2,8,13,15,950.5,61.5,0.25,23.25,608.5,608.64,451.72
2018,2,8,13,30,946.0,61.0,0.3,23.0,596.0,640.52,477.29
2018,2,8,13,45,938.0,60.5,0.3,22.75,575.5,666.99,498.11
2018,2,8,14,0,930.0,60.0,0.3,22.5,555.0,690.0,516.29
2018,2,8,14,15,919.0,59.0,0.35,22.2,528.0,706.87,530.42
2018,2,8,14,30,908.0,58.0,0.4,21.9,501.0,720.1,541.49
2018,2,8,14,45,893.0,57.0,0.4,21.6,468.0,726.82,547.56
2018,2,8,15,0,878.0,56.0,0.4,21.3,435.0,729.9,551.32
2018,2,8,15,15,856.5,54.0,0.4,21.3,396.5,723.26,547.9
2018,2,8,15,30,835.0,52.0,0.4,21.3,358.0,713.14,542.11
2018,2,8,15,45,804.5,49.0,0.5,20.0,315.0,691.53,532.19
2018,2,8,16,0,774.0,46.0,0.6,18.7,272.0,666.96,519.35
2018,2,8,16,15,727.5,43.0,0.65,18.1,227.5,634.83,497.67
2018,2,8,16,30,681.0,40.0,0.7,17.5,183.0,593.07,467.04
2018,2,8,16,45,605.0,35.5,0.8,16.85,139.0,525.6,415.08
2018,2,8,17,0,529.0,31.0,0.9,16.2,95.0,457.1,356.76
2018,2,8,17,15,364.5,23.0,0.95,15.85,58.0,317.34,206.95
2018,2,8,17,30,200.0,15.0,1.0,15.5,21.0,149.78,0.0
2018,2,8,17,45,100.0,7.5,1.05,15.15,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,7,15,162.5,10.0,1.2,14.5,18.5,8.54,0.0
2018,2,9,7,30,325.0,20.0,1.0,14.9,37.0,16.9,0.0
2018,2,9,7,45,327.5,32.5,0.85,15.3,64.5,27.0,16.55
2018,2,9,8,0,330.0,45.0,0.7,15.7,92.0,36.6,26.19
2018,2,9,8,15,482.5,47.0,0.6,16.35,143.5,37.67,27.58
2018,2,9,8,30,635.0,49.0,0.5,17.0,195.0,42.8,32.29
2018,2,9,8,45,658.5,57.0,0.4,17.7,236.0,49.02,37.78
2018,2,9,9,0,682.0,65.0,0.3,18.4,277.0,50.54,39.01
2018,2,9,9,15,646.5,80.5,0.3,18.7,304.0,60.86,47.92
2018,2,9,9,30,611.0,96.0,0.3,19.0,331.0,70.79,56.33
2018,2,9,9,45,647.5,99.0,0.3,19.25,369.5,72.0,57.16
2018,2,9,10,0,684.0,102.0,0.3,19.5,408.0,73.31,58.08
2018,2,9,10,15,766.5,90.5,0.35,19.55,456.5,71.53,56.42
2018,2,9,10,30,849.0,79.0,0.4,19.6,505.0,82.56,49.26
2018,2,9,10,45,763.0,105.5,0.4,19.65,502.5,140.04,80.09
2018,2,9,11,0,677.0,132.0,0.4,19.7,500.0,193.95,121.86
2018,2,9,11,15,685.0,135.0,0.45,19.7,518.0,239.94,158.77
2018,2,9,11,30,693.0,138.0,0.5,19.7,536.0,286.08,197.92
2018,2,9,11,45,761.0,121.0,0.5,19.7,565.5,334.32,237.48
2018,2,9,12,0,829.0,104.0,0.5,19.7,595.0,389.69,282.78
2018,2,9,12,15,866.5,95.0,0.55,19.7,610.5,440.42,325.14
2018,2,9,12,30,904.0,86.0,0.6,19.7,626.0,492.45,367.85
2018,2,9,12,45,894.5,88.0,0.6,19.65,619.0,531.27,400.07
2018,2,9,13,0,885.0,90.0,0.6,19.6,612.0,567.11,429.31
2018,2,9,13,15,860.5,93.0,0.6,19.5,592.0,595.05,452.18
2018,2,9,13,30,836.0,96.0,0.6,19.4,572.0,617.06,470.33
2018,2,9,13,45,816.5,94.5,0.65,19.25,546.5,633.46,484.93
2018,2,9,14,0,797.0,93.0,0.7,19.1,521.0,645.95,496.56
2018,2,9,14,15,783.5,91.0,0.7,18.85,494.5,658.21,507.52
2018,2,9,14,30,770.0,89.0,0.7,18.6,468.0,666.98,515.88
2018,2,9,14,45,774.5,81.5,0.7,18.3,441.0,679.25,526.18
2018,2,9,15,0,779.0,74.0,0.7,18.0,414.0,688.39,534.18
2018,2,9,15,15,690.5,84.5,0.7,18.0,366.0,649.52,507.53
2018,2,9,15,30,602.0,95.0,0.7,18.0,318.0,603.04,475.42
2018,2,9,15,45,390.5,105.5,0.7,17.1,243.5,452.06,363.51
2018,2,9,16,0,179.0,116.0,0.7,16.2,169.0,276.97,226.26
2018,2,9,16,15,189.5,97.5,0.75,15.5,145.5,281.51,231.8
2018,2,9,16,30,200.0,79.0,0.8,14.8,122.0,269.05,221.93
2018,2,9,16,45,210.0,60.0,0.8,14.1,95.5,253.45,208.24
2018,2,9,17,0,220.0,41.0,0.8,13.4,69.0,252.86,203.64
2018,2,9,17,15,175.5,28.5,0.85,13.15,45.0,202.67,139.82
2018,2,9,17,30,131.0,16.0,0.9,12.9,21.0,103.83,0.0
2018,2,9,17,45,65.5,8.0,0.9,12.6,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,7,15,150.5,11.0,1.15,8.75,19.5,9.39,0.0
2018,2,10,7,30,301.0,22.0,1.1,9.2,39.0,18.62,0.0
2018,2,10,7,45,425.5,29.5,1.1,9.65,78.0,24.49,15.12
2018,2,10,8,0,550.0,37.0,1.1,10.1,117.0,33.21,23.89
2018,2,10,8,15,493.5,52.5,1.1,10.65,143.5,42.23,32.37
2018,2,10,8,30,437.0,68.0,1.1,11.2,170.0,53.36,42.57
2018,2,10,8,45,349.5,93.0,1.05,11.75,185.0,67.83,55.55
2018,2,10,9,0,262.0,118.0,1.0,12.3,200.0,85.59,71.21
2018,2,10,9,15,213.0,137.5,0.95,12.75,210.5,97.36,81.34
2018,2,10,9,30,164.0,157.0,0.9,13.2,221.0,112.51,94.25
2018,2,10,9,45,329.0,152.0,0.9,13.65,295.5,107.35,89.35
2018,2,10,10,0,494.0,147.0,0.9,14.1,370.0,100.62,83.17
2018,2,10,10,15,536.5,147.0,0.85,14.3,405.0,100.16,82.53
2018,2,10,10,30,579.0,147.0,0.8,14.5,440.0,116.98,82.24
2018,2,10,10,45,579.0,155.0,0.8,14.75,460.5,159.39,104.23
2018,2,10,11,0,579.0,163.0,0.8,15.0,481.0,202.7,135.69
2018,2,10,11,15,604.5,161.5,0.8,15.1,503.0,245.76,170.13
2018,2,10,11,30,630.0,160.0,0.8,15.2,525.0,289.17,206.78
2018,2,10,11,45,636.5,162.0,0.8,15.3,536.5,331.24,243.54
2018,2,10,12,0,643.0,164.0,0.8,15.4,548.0,372.99,279.73
2018,2,10,12,15,611.5,175.5,0.8,15.4,542.0,406.65,309.69
2018,2,10,12,30,580.0,187.0,0.8,15.4,536.0,432.76,333.0
2018,2,10,12,45,596.0,180.0,0.8,15.4,536.5,469.87,363.6
2018,2,10,13,0,612.0,173.0,0.8,15.4,537.0,502.88,390.6
2018,2,10,13,15,689.0,144.0,0.8,15.3,546.0,549.74,428.03
2018,2,10,13,30,766.0,115.0,0.8,15.2,555.0,597.49,465.77
2018,2,10,13,45,811.0,99.0,0.8,15.1,550.5,637.53,497.25
2018,2,10,14,0,856.0,83.0,0.8,15.0,546.0,677.46,528.42
2018,2,10,14,15,896.0,73.5,0.8,14.75,537.5,714.26,557.04
2018,2,10,14,30,936.0,64.0,0.8,14.5,529.0,753.95,586.06
2018,2,10,14,45,923.0,62.5,0.75,14.25,495.5,762.16,592.24
2018,2,10,15,0,910.0,61.0,0.7,14.0,462.0,766.65,596.28
2018,2,10,15,15,889.0,59.0,0.7,14.0,422.0,760.8,593.4
2018,2,10,15,30,868.0,57.0,0.7,14.0,382.0,751.34,588.01
2018,2,10,15,45,800.0,55.0,0.7,13.15,327.5,709.6,561.14
2018,2,10,16,0,732.0,53.0,0.7,12.3,273.0,657.28,525.82
2018,2,10,16,15,678.0,47.5,0.75,11.6,225.5,608.44,491.73
2018,2,10,16,30,624.0,42.0,0.8,10.9,178.0,557.56,453.74
2018,2,10,16,45,581.0,38.5,0.8,10.15,141.0,515.88,419.5
2018,2,10,17,0,538.0,35.0,0.8,9.4,104.0,471.38,378.54
2018,2,10,17,15,364.5,26.0,0.85,9.1,64.0,338.11,244.69
2018,2,10,17,30,191.0,17.0,0.9,8.8,24.0,146.65,0.0
2018,2,10,17,45,95.5,8.5,0.9,8.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,7,15,0.0,3.0,1.05,6.3,3.0,2.56,0.0
2018,2,11,7,30,0.0,6.0,1.0,6.9,6.0,4.92,0.0
2018,2,11,7,45,6.5,22.0,1.0,7.5,23.0,18.54,10.35
2018,2,11,8,0,13.0,38.0,1.0,8.1,40.0,31.13,22.31
2018,2,11,8,15,28.0,64.0,1.0,8.3,70.0,50.23,39.96
2018,2,11,8,30,43.0,90.0,1.0,8.5,100.0,68.46,56.69
2018,2,11,8,45,23.5,82.5,1.05,8.7,88.0,64.89,53.55
2018,2,11,9,0,4.0,75.0,1.1,8.9,76.0,61.36,50.33
2018,2,11,9,15,2.0,66.0,1.1,8.9,66.5,54.72,44.26
2018,2,11,9,30,0.0,57.0,1.1,8.9,57.0,47.19,37.37
2018,2,11,9,45,42.5,108.0,1.1,8.95,127.5,85.05,71.3
2018,2,11,10,0,85.0,159.0,1.1,9.0,198.0,119.1,101.2
2018,2,11,10,15,131.5,193.5,1.1,8.95,258.5,134.98,114.83
2018,2,11,10,30,178.0,228.0,1.1,8.9,319.0,162.24,128.73
2018,2,11,10,45,243.0,232.5,1.1,8.9,363.0,182.76,139.05
2018,2,11,11,0,308.0,237.0,1.1,8.9,407.0,216.05,161.98
2018,2,11,11,15,246.0,240.0,1.15,8.95,378.5,228.79,175.58
2018,2,11,11,30,184.0,243.0,1.2,9.0,350.0,236.1,185.15
2018,2,11,11,45,105.0,209.0,1.25,9.1,270.5,201.02,160.11
2018,2,11,12,0,26.0,175.0,1.3,9.2,191.0,153.4,123.34
2018,2,11,12,15,57.5,188.0,1.35,9.45,223.0,179.9,145.1
2018,2,11,12,30,89.0,201.0,1.4,9.7,255.0,213.87,172.97
2018,2,11,12,45,352.0,182.0,1.45,10.0,393.5,347.84,281.2
2018,2,11,13,0,615.0,163.0,1.5,10.3,532.0,497.8,399.42
2018,2,11,13,15,659.0,152.0,1.5,10.35,540.0,542.39,435.0
2018,2,11,13,30,703.0,141.0,1.5,10.4,548.0,587.54,471.45
2018,2,11,13,45,698.5,138.0,1.55,10.45,531.0,609.46,490.04
2018,2,11,14,0,694.0,135.0,1.6,10.5,514.0,628.6,506.51
2018,2,11,14,15,535.0,160.5,1.55,10.35,444.0,559.36,454.0
2018,2,11,14,30,376.0,186.0,1.5,10.2,374.0,473.96,388.04
2018,2,11,14,45,217.0,168.5,1.5,10.0,275.5,349.4,289.28
2018,2,11,15,0,58.0,151.0,1.5,9.8,177.0,189.21,156.47
2018,2,11,15,15,55.5,131.5,1.5,9.8,154.5,169.62,141.07
2018,2,11,15,30,53.0,112.0,1.5,9.8,132.0,149.23,124.31
2018,2,11,15,45,133.5,112.5,1.45,9.35,155.0,230.6,195.69
2018,2,11,16,0,214.0,113.0,1.4,8.9,178.0,315.71,268.16
2018,2,11,16,15,134.5,98.0,1.35,8.65,136.5,224.7,190.55
2018,2,11,16,30,55.0,83.0,1.3,8.4,95.0,136.03,113.42
2018,2,11,16,45,36.5,64.0,1.3,8.1,71.0,101.92,83.26
2018,2,11,17,0,18.0,45.0,1.3,7.8,47.0,66.71,51.56
2018,2,11,17,15,11.5,28.0,1.3,7.65,29.0,42.1,27.3
2018,2,11,17,30,5.0,11.0,1.3,7.5,11.0,12.87,0.0
2018,2,11,17,45,2.5,5.5,1.3,7.35,5.5,4.69,0.0
2018,2,11,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
