Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,1.1,4.45,1.0,0.0,0.0
2018,2,12,7,0,22.0,3.0,1.1,4.6,2.0,0.0,0.0
2018,2,12,7,15,154.5,12.5,1.1,5.05,21.0,10.67,0.0
2018,2,12,7,30,287.0,22.0,1.1,5.5,40.0,18.38,3.15
2018,2,12,7,45,366.5,32.5,1.1,6.0,76.0,26.77,17.72
2018,2,12,8,0,446.0,43.0,1.1,6.5,112.0,34.97,25.96
2018,2,12,8,15,510.5,50.0,1.1,7.05,154.0,40.01,30.92
2018,2,12,8,30,575.0,57.0,1.1,7.6,196.0,45.04,35.66
2018,2,12,8,45,599.0,69.0,1.1,8.1,239.0,53.61,43.48
2018,2,12,9,0,623.0,81.0,1.1,8.6,282.0,61.89,50.88
2018,2,12,9,15,753.0,69.5,1.05,9.0,345.0,58.26,47.43
2018,2,12,9,30,883.0,58.0,1.0,9.4,408.0,56.4,45.59
2018,2,12,9,45,902.0,60.0,1.0,9.8,447.0,58.44,47.24
2018,2,12,10,0,921.0,62.0,1.0,10.2,486.0,60.4,48.79
2018,2,12,10,15,934.0,63.5,1.0,10.4,519.0,61.86,49.94
2018,2,12,10,30,947.0,65.0,1.0,10.6,552.0,91.53,52.6
2018,2,12,10,45,956.0,66.0,0.95,10.85,578.5,149.05,81.39
2018,2,12,11,0,965.0,67.0,0.9,11.1,605.0,206.72,123.94
2018,2,12,11,15,970.5,68.0,0.9,11.3,624.0,263.57,172.44
2018,2,12,11,30,976.0,69.0,0.9,11.5,643.0,319.71,222.78
2018,2,12,11,45,979.0,70.0,0.85,11.65,654.5,374.14,271.97
2018,2,12,12,0,982.0,71.0,0.8,11.8,666.0,427.16,319.15
2018,2,12,12,15,981.0,72.0,0.8,11.85,669.0,476.9,362.98
2018,2,12,12,30,980.0,73.0,0.8,11.9,672.0,524.45,403.85
2018,2,12,12,45,976.0,73.5,0.75,12.0,666.5,567.63,439.75
2018,2,12,13,0,972.0,74.0,0.7,12.1,661.0,608.0,472.36
2018,2,12,13,15,917.0,87.5,0.7,12.1,632.5,628.78,490.29
2018,2,12,13,30,862.0,101.0,0.7,12.1,604.0,647.15,505.78
2018,2,12,13,45,841.0,102.5,0.7,12.1,579.5,666.52,521.9
2018,2,12,14,0,820.0,104.0,0.7,12.1,555.0,681.88,534.78
2018,2,12,14,15,852.0,90.5,0.7,12.0,539.5,714.49,560.71
2018,2,12,14,30,884.0,77.0,0.7,11.9,524.0,738.45,578.82
2018,2,12,14,45,868.5,75.5,0.7,11.8,490.5,750.73,588.55
2018,2,12,15,0,853.0,74.0,0.7,11.7,457.0,753.22,591.61
2018,2,12,15,15,819.5,72.0,0.7,11.7,414.0,737.6,581.77
2018,2,12,15,30,786.0,70.0,0.7,11.7,371.0,718.14,569.28
2018,2,12,15,45,787.0,62.5,0.7,11.05,334.5,715.25,569.82
2018,2,12,16,0,788.0,55.0,0.7,10.4,298.0,709.01,567.22
2018,2,12,16,15,740.0,51.5,0.75,9.55,251.0,666.77,538.39
2018,2,12,16,30,692.0,48.0,0.8,8.7,204.0,621.93,505.91
2018,2,12,16,45,583.5,44.0,0.8,7.9,154.5,528.29,432.71
2018,2,12,17,0,475.0,40.0,0.8,7.1,105.0,444.81,363.06
2018,2,12,17,15,303.0,29.0,0.8,6.85,64.5,301.64,230.77
2018,2,12,17,30,131.0,18.0,0.8,6.6,24.0,139.53,0.0
2018,2,12,17,45,65.5,9.0,0.85,6.3,12.0,52.09,0.0
2018,2,12,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,13,7,15,224.5,14.0,0.75,4.9,27.0,11.95,0.0
2018,2,13,7,30,415.0,25.0,0.7,5.5,52.0,23.27,7.77
2018,2,13,7,45,531.5,31.5,0.7,6.1,96.0,28.7,19.56
2018,2,13,8,0,648.0,38.0,0.7,6.7,140.0,34.33,25.44
2018,2,13,8,15,712.5,42.0,0.7,7.25,188.5,37.59,28.75
2018,2,13,8,30,777.0,46.0,0.7,7.8,237.0,40.97,31.96
2018,2,13,8,45,816.5,49.5,0.7,8.35,285.0,43.8,34.54
2018,2,13,9,0,856.0,53.0,0.7,8.9,333.0,51.51,41.45
2018,2,13,9,15,883.0,55.0,0.7,9.4,377.5,53.82,43.37
2018,2,13,9,30,910.0,57.0,0.7,9.9,422.0,56.05,45.19
2018,2,13,9,45,927.5,58.0,0.7,10.4,460.5,57.37,46.16
2018,2,13,10,0,945.0,59.0,0.7,10.9,499.0,58.64,47.08
2018,2,13,10,15,955.5,60.5,0.65,11.25,531.5,60.1,48.2
2018,2,13,10,30,966.0,62.0,0.6,11.6,564.0,93.07,51.77
2018,2,13,10,45,974.5,63.0,0.6,11.95,590.5,151.62,81.75
2018,2,13,11,0,983.0,64.0,0.6,12.3,617.0,210.24,125.13
2018,2,13,11,15,988.5,65.0,0.55,12.55,636.0,268.07,174.09
2018,2,13,11,30,994.0,66.0,0.5,12.8,655.0,325.17,224.52
2018,2,13,11,45,997.0,66.5,0.45,13.05,666.5,380.09,273.27
2018,2,13,12,0,1000.0,67.0,0.4,13.3,678.0,433.54,319.83
2018,2,13,12,15,999.0,67.5,0.35,13.4,680.5,483.64,362.66
2018,2,13,12,30,998.0,68.0,0.3,13.5,683.0,531.47,402.3
2018,2,13,12,45,993.0,68.5,0.3,13.65,676.5,574.82,437.79
2018,2,13,13,0,988.0,69.0,0.3,13.8,670.0,615.23,470.07
2018,2,13,13,15,983.5,68.5,0.25,13.8,657.0,651.82,498.38
2018,2,13,13,30,979.0,68.0,0.2,13.8,644.0,685.21,523.68
2018,2,13,13,45,971.0,68.5,0.2,13.85,623.5,714.1,545.83
2018,2,13,14,0,963.0,69.0,0.2,13.9,603.0,739.45,565.18
2018,2,13,14,15,950.5,68.0,0.15,13.8,574.0,756.35,576.92
2018,2,13,14,30,938.0,67.0,0.1,13.7,545.0,769.38,586.16
2018,2,13,14,45,920.5,65.5,0.1,13.6,509.5,774.27,590.67
2018,2,13,15,0,903.0,64.0,0.1,13.5,474.0,775.28,592.77
2018,2,13,15,15,882.0,62.0,0.1,13.5,434.0,769.22,589.92
2018,2,13,15,30,861.0,60.0,0.1,13.5,394.0,759.55,584.63
2018,2,13,15,45,829.5,58.0,0.15,12.95,349.5,745.73,578.09
2018,2,13,16,0,798.0,56.0,0.2,12.4,305.0,721.14,563.55
2018,2,13,16,15,750.0,52.5,0.35,11.8,257.5,678.65,536.89
2018,2,13,16,30,702.0,49.0,0.5,11.2,210.0,633.51,506.32
2018,2,13,16,45,564.0,43.5,0.6,10.55,154.0,522.81,422.92
2018,2,13,17,0,426.0,38.0,0.7,9.9,98.0,407.84,331.11
2018,2,13,17,15,303.0,28.5,0.8,9.4,63.0,302.25,233.05
2018,2,13,17,30,180.0,19.0,0.9,8.9,28.0,177.79,0.0
2018,2,13,17,45,90.0,9.5,1.0,8.45,14.0,69.4,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,6,45,7.0,0.5,1.05,5.9,0.5,0.0,0.0
2018,2,14,7,0,14.0,1.0,1.0,6.0,1.0,0.0,0.0
2018,2,14,7,15,14.0,6.0,0.9,6.45,6.5,5.12,0.0
2018,2,14,7,30,14.0,11.0,0.8,6.9,12.0,9.38,0.43
2018,2,14,7,45,13.5,20.0,0.7,7.35,21.5,16.95,9.28
2018,2,14,8,0,13.0,29.0,0.6,7.8,31.0,24.54,16.57
2018,2,14,8,15,6.5,24.0,0.6,8.35,25.0,20.33,12.95
2018,2,14,8,30,0.0,19.0,0.6,8.9,19.0,15.64,8.72
2018,2,14,8,45,19.5,66.0,0.65,9.5,72.5,53.6,43.3
2018,2,14,9,0,39.0,113.0,0.7,10.1,126.0,86.29,72.43
2018,2,14,9,15,72.5,137.5,0.7,10.4,165.5,103.0,86.96
2018,2,14,9,30,106.0,162.0,0.7,10.7,205.0,115.16,97.31
2018,2,14,9,45,240.0,163.0,0.7,11.0,272.5,112.74,94.81
2018,2,14,10,0,374.0,164.0,0.7,11.3,340.0,109.12,91.33
2018,2,14,10,15,399.5,179.5,0.7,11.45,379.0,117.83,98.66
2018,2,14,10,30,425.0,195.0,0.7,11.6,418.0,145.91,107.03
2018,2,14,10,45,519.5,178.0,0.75,11.75,463.5,175.48,119.54
2018,2,14,11,0,614.0,161.0,0.8,11.9,509.0,215.41,145.81
2018,2,14,11,15,631.0,162.5,0.8,11.95,530.0,259.65,182.6
2018,2,14,11,30,648.0,164.0,0.8,12.0,551.0,305.08,221.9
2018,2,14,11,45,595.5,180.5,0.8,12.1,541.0,340.98,255.75
2018,2,14,12,0,543.0,197.0,0.8,12.2,531.0,368.05,281.66
2018,2,14,12,15,624.0,175.0,0.85,12.15,561.0,419.83,324.32
2018,2,14,12,30,705.0,153.0,0.9,12.1,591.0,473.75,368.51
2018,2,14,12,45,831.5,114.5,0.9,12.1,627.0,540.33,421.57
2018,2,14,13,0,958.0,76.0,0.9,12.1,663.0,609.21,475.87
2018,2,14,13,15,954.5,75.0,0.95,12.0,650.0,644.99,505.41
2018,2,14,13,30,951.0,74.0,1.0,11.9,637.0,677.68,532.49
2018,2,14,13,45,945.0,73.0,1.0,11.8,617.0,705.54,555.11
2018,2,14,14,0,939.0,72.0,1.0,11.7,597.0,729.97,574.96
2018,2,14,14,15,928.0,70.5,1.05,11.5,569.0,746.82,588.81
2018,2,14,14,30,917.0,69.0,1.1,11.3,541.0,759.92,600.09
2018,2,14,14,45,902.0,68.0,1.1,11.1,507.0,766.92,606.58
2018,2,14,15,0,887.0,67.0,1.1,10.9,473.0,770.21,610.6
2018,2,14,15,15,866.0,64.5,1.1,10.9,433.0,763.36,607.01
2018,2,14,15,30,845.0,62.0,1.1,10.9,393.0,760.34,606.26
2018,2,14,15,45,812.5,59.5,1.1,10.3,348.5,737.51,592.18
2018,2,14,16,0,780.0,57.0,1.1,9.7,304.0,711.35,575.25
2018,2,14,16,15,731.0,54.0,1.1,9.25,257.0,668.58,544.59
2018,2,14,16,30,682.0,51.0,1.1,8.8,210.0,623.12,510.22
2018,2,14,16,45,595.0,46.0,1.1,8.4,162.5,551.96,453.48
2018,2,14,17,0,508.0,41.0,1.1,8.0,115.0,474.34,388.04
2018,2,14,17,15,348.5,31.5,1.15,7.8,73.5,339.57,266.94
2018,2,14,17,30,189.0,22.0,1.2,7.6,32.0,188.5,0.92
2018,2,14,17,45,94.5,11.0,1.2,7.35,16.0,74.04,0.0
2018,2,14,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,6,45,21.5,2.0,0.9,3.75,1.5,0.0,0.0
2018,2,15,7,0,43.0,4.0,0.9,3.9,3.0,0.0,0.0
2018,2,15,7,15,254.0,15.0,0.85,4.45,31.5,12.8,0.0
2018,2,15,7,30,465.0,26.0,0.8,5.0,60.0,24.13,11.47
2018,2,15,7,45,573.5,32.0,0.8,5.5,105.5,29.14,20.25
2018,2,15,8,0,682.0,38.0,0.8,6.0,151.0,34.36,25.63
2018,2,15,8,15,742.5,42.0,0.8,6.65,200.5,37.67,28.94
2018,2,15,8,30,803.0,46.0,0.8,7.3,250.0,41.08,32.15
2018,2,15,8,45,841.5,48.5,0.75,7.9,298.5,47.51,37.99
2018,2,15,9,0,880.0,51.0,0.7,8.5,347.0,50.41,40.49
2018,2,15,9,15,898.5,54.5,0.7,9.1,390.5,53.75,43.34
2018,2,15,9,30,917.0,58.0,0.7,9.7,434.0,56.96,46.02
2018,2,15,9,45,927.0,61.5,0.7,10.3,472.0,59.96,48.46
2018,2,15,10,0,937.0,65.0,0.7,10.9,510.0,62.83,50.77
2018,2,15,10,15,951.0,66.5,0.7,11.25,544.0,64.28,51.86
2018,2,15,10,30,965.0,68.0,0.7,11.6,578.0,103.22,57.4
2018,2,15,10,45,974.5,69.0,0.65,12.0,605.0,162.18,89.43
2018,2,15,11,0,984.0,70.0,0.6,12.4,632.0,221.31,133.95
2018,2,15,11,15,987.5,70.5,0.6,12.65,650.0,278.68,183.02
2018,2,15,11,30,991.0,71.0,0.6,12.9,668.0,335.07,233.21
2018,2,15,11,45,993.0,71.0,0.6,13.1,678.0,389.36,281.8
2018,2,15,12,0,995.0,71.0,0.6,13.3,688.0,442.05,328.21
2018,2,15,12,15,995.5,71.5,0.65,13.4,691.5,492.76,372.32
2018,2,15,12,30,996.0,72.0,0.7,13.5,695.0,541.34,413.61
2018,2,15,12,45,991.5,72.5,0.7,13.6,689.0,585.04,449.73
2018,2,15,13,0,987.0,73.0,0.7,13.7,683.0,625.82,482.67
2018,2,15,13,15,981.5,72.0,0.7,13.7,668.5,661.45,511.24
2018,2,15,13,30,976.0,71.0,0.7,13.7,654.0,693.75,536.81
2018,2,15,13,45,969.5,70.5,0.7,13.7,633.5,722.54,559.39
2018,2,15,14,0,963.0,70.0,0.7,13.7,613.0,747.81,578.95
2018,2,15,14,15,952.5,69.0,0.7,13.65,585.0,766.1,592.38
2018,2,15,14,30,942.0,68.0,0.7,13.6,557.0,780.61,603.38
2018,2,15,14,45,926.5,66.5,0.75,13.5,521.5,787.0,609.86
2018,2,15,15,0,911.0,65.0,0.8,13.4,486.0,789.53,613.88
2018,2,15,15,15,890.5,62.5,0.8,13.4,445.5,783.16,610.78
2018,2,15,15,30,870.0,60.0,0.8,13.4,405.0,773.1,605.17
2018,2,15,15,45,839.5,57.5,0.85,12.65,360.0,759.32,599.14
2018,2,15,16,0,809.0,55.0,0.9,11.9,315.0,734.62,584.74
2018,2,15,16,15,750.5,53.0,1.05,11.3,265.0,685.45,552.29
2018,2,15,16,30,692.0,51.0,1.2,10.7,215.0,633.61,515.58
2018,2,15,16,45,575.5,47.0,1.3,10.1,163.0,540.56,443.71
2018,2,15,17,0,459.0,43.0,1.4,9.5,111.0,441.8,362.96
2018,2,15,17,15,308.5,32.0,1.4,9.05,70.5,312.19,247.78
2018,2,15,17,30,158.0,21.0,1.4,8.6,30.0,169.1,33.12
2018,2,15,17,45,79.0,10.5,1.45,8.15,15.0,63.26,0.0
2018,2,15,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,6,45,15.5,2.0,1.35,5.95,1.5,0.0,0.0
2018,2,16,7,0,31.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,2,16,7,15,204.0,15.5,1.2,6.65,29.5,13.23,0.0
2018,2,16,7,30,377.0,27.0,1.1,7.2,56.0,22.7,11.3
2018,2,16,7,45,486.0,34.0,0.95,7.75,99.0,28.1,19.22
2018,2,16,8,0,595.0,41.0,0.8,8.3,142.0,36.59,27.44
2018,2,16,8,15,657.0,46.0,0.8,8.8,189.5,40.58,31.33
2018,2,16,8,30,719.0,51.0,0.8,9.3,237.0,44.61,35.09
2018,2,16,8,45,758.5,54.5,0.75,9.8,283.5,47.25,37.45
2018,2,16,9,0,798.0,58.0,0.7,10.3,330.0,49.9,39.74
2018,2,16,9,15,825.0,61.0,0.7,10.8,373.5,52.04,41.5
2018,2,16,9,30,852.0,64.0,0.7,11.3,417.0,60.51,48.87
2018,2,16,9,45,870.5,66.0,0.65,11.8,455.5,62.43,50.34
2018,2,16,10,0,889.0,68.0,0.6,12.3,494.0,64.28,51.74
2018,2,16,10,15,902.0,70.0,0.6,12.65,527.0,65.98,53.04
2018,2,16,10,30,915.0,72.0,0.6,13.0,560.0,106.33,59.59
2018,2,16,10,45,924.5,73.0,0.55,13.3,586.0,162.63,90.93
2018,2,16,11,0,934.0,74.0,0.5,13.6,612.0,219.17,133.71
2018,2,16,11,15,940.5,74.5,0.5,13.8,631.0,274.63,180.95
2018,2,16,11,30,947.0,75.0,0.5,14.0,650.0,329.52,229.43
2018,2,16,11,45,950.5,75.5,0.5,14.2,661.0,382.61,276.52
2018,2,16,12,0,954.0,76.0,0.5,14.4,672.0,434.36,321.64
2018,2,16,12,15,954.5,76.0,0.5,14.55,675.0,482.83,363.16
2018,2,16,12,30,955.0,76.0,0.5,14.7,678.0,529.24,401.86
2018,2,16,12,45,951.5,76.0,0.5,14.8,672.0,571.33,436.32
2018,2,16,13,0,948.0,76.0,0.5,14.9,666.0,610.67,467.8
2018,2,16,13,15,944.0,75.5,0.5,14.95,653.5,646.31,495.91
2018,2,16,13,30,940.0,75.0,0.5,15.0,641.0,678.89,521.21
2018,2,16,13,45,933.5,74.0,0.55,15.0,620.5,706.11,543.12
2018,2,16,14,0,927.0,73.0,0.6,15.0,600.0,729.9,562.26
2018,2,16,14,15,915.5,72.0,0.6,14.9,572.0,746.63,574.65
2018,2,16,14,30,904.0,71.0,0.6,14.8,544.0,759.65,584.7
2018,2,16,14,45,889.0,69.0,0.6,14.7,509.5,765.16,589.73
2018,2,16,15,0,874.0,67.0,0.6,14.6,475.0,766.93,592.38
2018,2,16,15,15,853.5,65.0,0.6,14.6,435.5,760.78,589.44
2018,2,16,15,30,833.0,63.0,0.6,14.6,396.0,758.66,589.39
2018,2,16,15,45,803.0,60.0,0.65,14.2,352.0,736.87,576.94
2018,2,16,16,0,773.0,57.0,0.7,13.8,308.0,711.79,561.79
2018,2,16,16,15,727.5,53.5,0.8,13.2,261.5,670.82,535.14
2018,2,16,16,30,682.0,50.0,0.9,12.6,215.0,627.32,504.77
2018,2,16,16,45,598.5,45.0,0.95,12.05,166.5,550.51,446.01
2018,2,16,17,0,515.0,40.0,1.0,11.5,118.0,482.2,390.03
2018,2,16,17,15,380.0,31.0,1.1,10.95,77.5,364.94,288.06
2018,2,16,17,30,245.0,22.0,1.2,10.4,37.0,235.13,81.32
2018,2,16,17,45,122.5,11.0,1.3,9.85,18.5,93.97,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,6,45,29.5,3.5,1.2,7.85,3.0,0.0,0.0
2018,2,17,7,0,59.0,7.0,1.2,8.0,6.0,0.0,0.0
2018,2,17,7,15,225.0,17.5,1.05,8.6,33.0,14.94,0.0
2018,2,17,7,30,391.0,28.0,0.9,9.2,60.0,23.53,12.57
2018,2,17,7,45,496.5,34.5,0.8,9.8,103.0,28.48,19.47
2018,2,17,8,0,602.0,41.0,0.7,10.4,146.0,36.54,27.19
2018,2,17,8,15,663.0,45.5,0.65,10.95,193.0,40.1,30.66
2018,2,17,8,30,724.0,50.0,0.6,11.5,240.0,43.74,34.01
2018,2,17,8,45,763.0,52.5,0.6,12.05,286.0,45.6,35.63
2018,2,17,9,0,802.0,55.0,0.6,12.6,332.0,47.53,37.23
2018,2,17,9,15,828.5,57.0,0.55,13.15,374.5,54.9,43.64
2018,2,17,9,30,855.0,59.0,0.5,13.7,417.0,57.03,45.3
2018,2,17,9,45,874.0,60.5,0.5,14.2,455.5,58.64,46.5
2018,2,17,10,0,893.0,62.0,0.5,14.7,494.0,60.19,47.64
2018,2,17,10,15,905.5,63.5,0.5,14.95,526.5,61.59,48.7
2018,2,17,10,30,918.0,65.0,0.5,15.2,559.0,104.54,56.21
2018,2,17,10,45,926.0,66.0,0.5,15.45,584.5,160.71,88.13
2018,2,17,11,0,934.0,67.0,0.5,15.7,610.0,216.95,130.97
2018,2,17,11,15,939.0,68.5,0.5,15.85,628.5,272.75,178.46
2018,2,17,11,30,944.0,70.0,0.5,16.0,647.0,327.86,226.96
2018,2,17,11,45,946.5,70.0,0.5,16.15,657.5,379.96,273.07
2018,2,17,12,0,949.0,70.0,0.5,16.3,668.0,430.59,317.13
2018,2,17,12,15,950.0,70.0,0.55,16.3,671.0,478.91,358.81
2018,2,17,12,30,951.0,70.0,0.6,16.3,674.0,525.22,397.9
2018,2,17,12,45,949.5,69.5,0.6,16.35,669.0,567.55,432.53
2018,2,17,13,0,948.0,69.0,0.6,16.4,664.0,607.26,464.29
2018,2,17,13,15,944.0,69.0,0.65,16.3,651.5,643.23,493.44
2018,2,17,13,30,940.0,69.0,0.7,16.2,639.0,676.15,519.92
2018,2,17,13,45,933.0,68.5,0.75,16.15,619.0,703.39,541.93
2018,2,17,14,0,926.0,68.0,0.8,16.1,599.0,727.19,560.8
2018,2,17,14,15,916.0,67.0,0.8,15.85,571.5,744.78,574.18
2018,2,17,14,30,906.0,66.0,0.8,15.6,544.0,758.73,585.24
2018,2,17,14,45,891.5,64.5,0.85,15.4,510.0,765.03,591.79
2018,2,17,15,0,877.0,63.0,0.9,15.2,476.0,767.61,595.97
2018,2,17,15,15,857.0,61.0,0.9,15.2,437.0,761.64,593.13
2018,2,17,15,30,837.0,59.0,0.9,15.2,398.0,752.14,587.88
2018,2,17,15,45,807.5,57.0,0.9,14.45,354.5,739.56,581.93
2018,2,17,16,0,778.0,55.0,0.9,13.7,311.0,716.09,567.74
2018,2,17,16,15,734.0,52.0,0.95,13.2,264.5,676.81,541.32
2018,2,17,16,30,690.0,49.0,1.0,12.7,218.0,635.02,511.45
2018,2,17,16,45,620.5,44.0,1.0,12.15,171.5,568.8,460.37
2018,2,17,17,0,551.0,39.0,1.0,11.6,125.0,501.28,404.93
2018,2,17,17,15,421.0,31.5,1.05,11.3,83.5,397.19,313.91
2018,2,17,17,30,291.0,24.0,1.1,11.0,42.0,272.65,123.81
2018,2,17,17,45,153.0,13.0,1.1,10.7,21.5,117.22,0.0
2018,2,17,18,0,15.0,2.0,1.1,10.4,1.0,0.0,0.0
2018,2,17,18,15,7.5,1.0,1.1,10.25,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,6,45,4.0,1.0,1.2,6.4,1.0,0.0,0.0
2018,2,18,7,0,8.0,2.0,1.2,6.4,2.0,1.71,0.0
2018,2,18,7,15,21.5,8.0,1.25,6.6,9.5,6.83,0.0
2018,2,18,7,30,35.0,14.0,1.3,6.8,17.0,11.37,3.52
2018,2,18,7,45,36.5,20.5,1.3,7.0,25.5,17.28,9.8
2018,2,18,8,0,38.0,27.0,1.3,7.2,34.0,22.56,14.9
2018,2,18,8,15,41.5,33.0,1.35,7.45,42.5,27.36,19.47
2018,2,18,8,30,45.0,39.0,1.4,7.7,51.0,32.08,23.86
2018,2,18,8,45,22.5,49.5,1.4,8.0,55.5,41.44,32.41
2018,2,18,9,0,0.0,60.0,1.4,8.3,60.0,49.69,39.83
2018,2,18,9,15,50.0,100.0,1.4,8.5,121.0,79.13,66.29
2018,2,18,9,30,100.0,140.0,1.4,8.7,182.0,102.43,86.83
2018,2,18,9,45,163.0,166.5,1.45,8.9,242.5,119.57,101.67
2018,2,18,10,0,226.0,193.0,1.5,9.1,303.0,129.55,110.08
2018,2,18,10,15,153.0,194.5,1.5,9.15,271.0,136.37,115.75
2018,2,18,10,30,80.0,196.0,1.5,9.2,239.0,149.89,119.28
2018,2,18,10,45,146.0,216.0,1.5,9.25,299.5,173.57,134.64
2018,2,18,11,0,212.0,236.0,1.5,9.3,360.0,211.26,162.2
2018,2,18,11,15,248.5,237.5,1.55,9.25,387.5,234.29,180.36
2018,2,18,11,30,285.0,239.0,1.6,9.2,415.0,265.45,206.17
2018,2,18,11,45,252.5,249.0,1.6,9.15,407.0,283.12,223.25
2018,2,18,12,0,220.0,259.0,1.6,9.1,399.0,296.48,236.3
2018,2,18,12,15,287.0,251.0,1.6,8.95,434.0,337.58,270.15
2018,2,18,12,30,354.0,243.0,1.6,8.8,469.0,382.81,307.5
2018,2,18,12,45,290.0,252.0,1.65,8.65,436.5,378.66,306.03
2018,2,18,13,0,226.0,261.0,1.7,8.5,404.0,368.85,299.54
2018,2,18,13,15,143.0,224.5,1.7,8.35,314.5,292.02,238.91
2018,2,18,13,30,60.0,188.0,1.7,8.2,225.0,204.72,167.75
2018,2,18,13,45,78.0,190.0,1.7,8.0,236.0,222.82,183.88
2018,2,18,14,0,96.0,192.0,1.7,7.8,247.0,253.68,210.13
2018,2,18,14,15,156.5,187.0,1.7,7.6,272.5,298.76,249.07
2018,2,18,14,30,217.0,182.0,1.7,7.4,298.0,360.22,300.9
2018,2,18,14,45,246.5,170.0,1.7,7.25,293.5,378.66,317.29
2018,2,18,15,0,276.0,158.0,1.7,7.1,289.0,396.68,333.68
2018,2,18,15,15,430.5,134.5,1.7,7.1,319.5,517.87,434.29
2018,2,18,15,30,585.0,111.0,1.7,7.1,350.0,629.22,523.79
2018,2,18,15,45,470.5,105.0,1.65,6.6,284.0,528.18,444.75
2018,2,18,16,0,356.0,99.0,1.6,6.1,218.0,433.36,369.19
2018,2,18,16,15,377.5,89.5,1.6,5.85,199.0,441.55,377.62
2018,2,18,16,30,399.0,80.0,1.6,5.6,180.0,448.04,382.98
2018,2,18,16,45,327.5,67.5,1.6,5.3,138.0,376.19,321.7
2018,2,18,17,0,256.0,55.0,1.6,5.0,96.0,305.31,259.23
2018,2,18,17,15,179.5,41.0,1.55,4.8,65.0,230.73,189.79
2018,2,18,17,30,103.0,27.0,1.5,4.6,34.0,133.38,71.58
2018,2,18,17,45,55.0,14.5,1.5,4.4,18.0,50.71,0.0
2018,2,18,18,0,7.0,2.0,1.5,4.2,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.5,4.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.3,2.0,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.3,2.1,4.0,3.41,0.0
2018,2,19,7,15,70.0,19.0,1.3,2.3,25.0,14.93,0.0
2018,2,19,7,30,131.0,34.0,1.3,2.5,46.0,26.41,16.49
2018,2,19,7,45,264.0,46.0,1.3,2.7,88.5,35.22,26.33
2018,2,19,8,0,397.0,58.0,1.3,2.9,131.0,46.68,37.43
2018,2,19,8,15,470.5,67.0,1.3,3.15,177.5,52.95,43.54
2018,2,19,8,30,544.0,76.0,1.3,3.4,224.0,59.17,49.4
2018,2,19,8,45,664.0,72.0,1.3,3.65,285.0,55.61,46.08
2018,2,19,9,0,784.0,68.0,1.3,3.9,346.0,57.52,47.74
2018,2,19,9,15,818.5,69.5,1.3,4.2,391.0,58.32,48.31
2018,2,19,9,30,853.0,71.0,1.3,4.5,436.0,59.23,48.96
2018,2,19,9,45,882.0,71.0,1.3,4.8,478.0,66.14,55.06
2018,2,19,10,0,911.0,71.0,1.3,5.1,520.0,66.72,55.37
2018,2,19,10,15,926.0,72.0,1.3,5.4,554.0,67.75,56.11
2018,2,19,10,30,941.0,73.0,1.3,5.7,588.0,117.89,66.58
2018,2,19,10,45,952.0,73.0,1.3,6.0,615.0,175.4,102.13
2018,2,19,11,0,963.0,73.0,1.3,6.3,642.0,233.22,148.75
2018,2,19,11,15,963.0,76.0,1.3,6.5,659.5,290.92,200.56
2018,2,19,11,30,963.0,79.0,1.3,6.7,677.0,347.42,252.77
2018,2,19,11,45,959.5,81.5,1.3,6.9,686.0,400.91,302.36
2018,2,19,12,0,956.0,84.0,1.3,7.1,695.0,452.43,349.29
2018,2,19,12,15,967.5,81.0,1.3,7.15,702.0,503.53,394.59
2018,2,19,12,30,979.0,78.0,1.3,7.2,709.0,553.37,437.7
2018,2,19,12,45,975.0,79.0,1.35,7.3,703.5,597.32,475.46
2018,2,19,13,0,971.0,80.0,1.4,7.4,698.0,638.45,510.14
2018,2,19,13,15,951.5,84.0,1.4,7.35,680.0,670.21,536.83
2018,2,19,13,30,932.0,88.0,1.4,7.3,662.0,697.94,559.94
2018,2,19,13,45,909.0,91.0,1.4,7.3,636.0,718.28,577.06
2018,2,19,14,0,886.0,94.0,1.4,7.3,610.0,740.01,594.75
2018,2,19,14,15,887.0,88.5,1.4,7.15,585.0,760.96,611.42
2018,2,19,14,30,888.0,83.0,1.4,7.0,560.0,771.97,620.65
2018,2,19,14,45,851.5,84.0,1.35,6.9,518.0,771.35,620.96
2018,2,19,15,0,815.0,85.0,1.3,6.8,476.0,759.79,613.52
2018,2,19,15,15,804.0,79.5,1.3,6.8,439.0,756.75,612.87
2018,2,19,15,30,793.0,74.0,1.3,6.8,402.0,750.16,609.5
2018,2,19,15,45,745.0,72.5,1.3,6.4,354.0,715.18,585.75
2018,2,19,16,0,697.0,71.0,1.3,6.0,306.0,682.39,563.27
2018,2,19,16,15,713.5,61.0,1.25,5.45,271.0,677.37,560.8
2018,2,19,16,30,730.0,51.0,1.2,4.9,236.0,674.56,558.5
2018,2,19,16,45,630.5,47.5,1.2,4.4,183.5,585.48,488.26
2018,2,19,17,0,531.0,44.0,1.2,3.9,131.0,505.24,421.78
2018,2,19,17,15,391.0,35.5,1.2,3.6,88.0,382.38,314.92
2018,2,19,17,30,251.0,27.0,1.2,3.3,45.0,252.62,155.62
2018,2,19,17,45,139.0,15.0,1.2,3.0,23.5,110.13,0.0
2018,2,19,18,0,27.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,2,19,18,15,13.5,1.5,1.15,2.55,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,2.5,0.95,0.75,2.5,0.0,0.0
2018,2,20,7,0,26.0,5.0,0.8,1.1,5.0,4.27,0.0
2018,2,20,7,15,41.0,18.0,0.75,1.65,20.5,14.5,0.0
2018,2,20,7,30,56.0,31.0,0.7,2.2,36.0,24.69,15.49
2018,2,20,7,45,90.5,47.5,0.65,2.8,62.0,37.24,28.28
2018,2,20,8,0,125.0,64.0,0.6,3.4,88.0,48.33,38.96
2018,2,20,8,15,212.0,80.0,0.6,3.85,133.5,60.02,49.97
2018,2,20,8,30,299.0,96.0,0.6,4.3,179.0,69.48,58.71
2018,2,20,8,45,550.5,80.5,0.6,4.75,266.0,60.98,50.8
2018,2,20,9,0,802.0,65.0,0.6,5.2,353.0,55.22,45.39
2018,2,20,9,15,827.0,68.0,0.55,5.45,396.5,57.18,47.04
2018,2,20,9,30,852.0,71.0,0.5,5.7,440.0,59.13,48.65
2018,2,20,9,45,869.5,73.5,0.5,6.0,479.0,60.62,49.8
2018,2,20,10,0,887.0,76.0,0.5,6.3,518.0,69.78,57.86
2018,2,20,10,15,862.5,87.0,0.5,6.45,539.5,68.87,56.86
2018,2,20,10,30,838.0,98.0,0.5,6.6,561.0,124.31,73.79
2018,2,20,10,45,760.0,124.5,0.5,6.8,559.0,179.6,112.98
2018,2,20,11,0,682.0,151.0,0.5,7.0,557.0,232.7,159.34
2018,2,20,11,15,742.5,137.5,0.5,7.1,592.0,280.16,198.5
2018,2,20,11,30,803.0,124.0,0.5,7.2,627.0,336.67,246.61
2018,2,20,11,45,809.0,126.0,0.5,7.35,640.0,386.74,291.22
2018,2,20,12,0,815.0,128.0,0.5,7.5,653.0,436.1,334.38
2018,2,20,12,15,838.5,121.5,0.5,7.6,664.0,484.91,375.96
2018,2,20,12,30,862.0,115.0,0.5,7.7,675.0,533.76,416.56
2018,2,20,12,45,607.5,189.0,0.55,7.8,582.0,506.15,399.16
2018,2,20,13,0,353.0,263.0,0.6,7.9,489.0,445.32,354.63
2018,2,20,13,15,271.5,276.0,0.6,7.85,448.0,427.72,342.47
2018,2,20,13,30,190.0,289.0,0.6,7.8,407.0,393.86,316.66
2018,2,20,13,45,159.5,276.5,0.6,7.8,373.5,373.5,301.66
2018,2,20,14,0,129.0,264.0,0.6,7.8,340.0,350.22,283.94
2018,2,20,14,15,97.5,225.5,0.65,7.7,281.5,283.12,231.68
2018,2,20,14,30,66.0,187.0,0.7,7.6,223.0,225.26,185.55
2018,2,20,14,45,72.0,185.0,0.7,7.5,222.0,232.5,192.57
2018,2,20,15,0,78.0,183.0,0.7,7.4,221.0,240.28,199.68
2018,2,20,15,15,233.0,166.5,0.7,7.4,266.5,382.6,319.3
2018,2,20,15,30,388.0,150.0,0.7,7.4,312.0,512.89,423.99
2018,2,20,15,45,367.0,136.0,0.7,6.9,276.0,485.8,403.25
2018,2,20,16,0,346.0,122.0,0.7,6.4,240.0,456.69,382.15
2018,2,20,16,15,263.5,110.5,0.75,5.8,193.0,362.13,307.13
2018,2,20,16,30,181.0,99.0,0.8,5.2,146.0,286.06,244.16
2018,2,20,16,45,141.0,80.5,0.85,4.6,112.5,218.23,186.87
2018,2,20,17,0,101.0,62.0,0.9,4.0,79.0,166.26,140.83
2018,2,20,17,15,76.5,44.0,0.9,3.7,54.5,126.86,104.03
2018,2,20,17,30,52.0,26.0,0.9,3.4,30.0,81.81,51.42
2018,2,20,17,45,33.5,13.5,0.9,3.1,15.5,35.09,0.0
2018,2,20,18,0,15.0,1.0,0.9,2.8,1.0,0.0,0.0
2018,2,20,18,15,7.5,0.5,0.85,2.75,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.75,2.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,3.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.2,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.35,3.2,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,21,6,45,18.5,3.5,0.65,1.85,3.5,0.0,0.0
2018,2,21,7,0,37.0,7.0,0.7,2.1,7.0,5.97,0.0
2018,2,21,7,15,58.5,21.0,0.65,2.45,25.0,16.46,0.0
2018,2,21,7,30,80.0,35.0,0.6,2.8,43.0,27.1,17.83
2018,2,21,7,45,186.5,50.0,0.6,3.15,82.0,38.57,29.53
2018,2,21,8,0,293.0,65.0,0.6,3.5,121.0,48.8,39.42
2018,2,21,8,15,474.5,64.5,0.6,3.95,185.0,50.54,41.27
2018,2,21,8,30,656.0,64.0,0.6,4.4,249.0,50.21,41.01
2018,2,21,8,45,725.5,64.5,0.55,4.9,301.5,54.75,45.1
2018,2,21,9,0,795.0,65.0,0.5,5.4,354.0,55.06,45.22
2018,2,21,9,15,821.5,68.0,0.5,5.85,398.0,57.03,46.82
2018,2,21,9,30,848.0,71.0,0.5,6.3,442.0,59.0,48.4
2018,2,21,9,45,867.0,73.0,0.5,6.8,481.5,60.13,49.19
2018,2,21,10,0,886.0,75.0,0.5,7.3,521.0,69.11,57.02
2018,2,21,10,15,897.0,77.5,0.45,7.65,553.5,71.0,58.47
2018,2,21,10,30,908.0,80.0,0.4,8.0,586.0,126.95,72.2
2018,2,21,10,45,851.0,100.0,0.3,8.35,591.5,182.09,109.92
2018,2,21,11,0,794.0,120.0,0.2,8.7,597.0,238.64,157.77
2018,2,21,11,15,551.5,184.0,0.2,8.9,520.0,270.46,195.82
2018,2,21,11,30,309.0,248.0,0.2,9.1,443.0,282.52,215.98
2018,2,21,11,45,166.0,242.5,0.15,9.35,347.5,252.02,197.02
2018,2,21,12,0,23.0,237.0,0.1,9.6,252.0,202.39,160.69
2018,2,21,12,15,31.0,241.0,0.15,9.55,261.5,213.37,170.05
2018,2,21,12,30,39.0,245.0,0.2,9.5,271.0,225.15,179.72
2018,2,21,12,45,40.0,248.5,0.25,9.5,274.5,233.57,186.72
2018,2,21,13,0,41.0,252.0,0.3,9.5,278.0,242.2,193.93
2018,2,21,13,15,45.5,249.0,0.35,9.4,277.5,247.34,198.55
2018,2,21,13,30,50.0,246.0,0.4,9.3,277.0,252.67,203.41
2018,2,21,13,45,124.5,248.5,0.45,9.25,323.0,322.71,260.73
2018,2,21,14,0,199.0,251.0,0.5,9.2,369.0,387.26,312.71
2018,2,21,14,15,205.0,222.0,0.55,9.1,338.5,372.29,302.27
2018,2,21,14,30,211.0,193.0,0.6,9.0,308.0,369.94,302.19
2018,2,21,14,45,348.0,170.5,0.65,8.95,346.5,478.04,390.06
2018,2,21,15,0,485.0,148.0,0.7,8.9,385.0,572.01,464.51
2018,2,21,15,15,594.5,122.0,0.7,8.9,389.0,648.56,523.66
2018,2,21,15,30,704.0,96.0,0.7,8.9,393.0,715.65,573.15
2018,2,21,15,45,640.0,94.0,0.75,8.35,342.0,667.1,539.7
2018,2,21,16,0,576.0,92.0,0.8,7.8,291.0,615.38,504.25
2018,2,21,16,15,616.5,75.0,0.8,7.25,260.5,628.22,516.1
2018,2,21,16,30,657.0,58.0,0.8,6.7,230.0,636.73,522.88
2018,2,21,16,45,605.5,50.5,0.8,6.15,184.0,581.58,479.6
2018,2,21,17,0,554.0,43.0,0.8,5.6,138.0,525.57,433.26
2018,2,21,17,15,436.5,35.0,0.8,5.3,95.0,419.07,342.19
2018,2,21,17,30,319.0,27.0,0.8,5.0,52.0,309.99,214.92
2018,2,21,17,45,171.0,15.0,0.8,4.65,27.0,133.64,0.0
2018,2,21,18,0,23.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,3.0,1.1,2.8,3.0,0.0,0.0
2018,2,22,7,0,16.0,6.0,1.1,3.0,6.0,5.12,0.0
2018,2,22,7,15,119.5,21.0,1.1,3.35,32.5,16.32,0.0
2018,2,22,7,30,223.0,36.0,1.1,3.7,59.0,27.79,18.59
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,35.28,26.48
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,41.26,32.39
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,45.03,36.07
