Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,17,45,295.5,24.5,0.65,6.0,52.5,289.14,166.82
2018,3,4,18,0,136.0,14.0,0.7,5.6,17.0,109.12,0.0
2018,3,4,18,15,68.0,7.0,0.75,5.45,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,6,45,139.0,12.0,0.85,3.65,20.5,10.24,0.0
2018,3,5,7,0,278.0,24.0,0.7,4.1,41.0,20.3,2.32
2018,3,5,7,15,417.0,33.0,0.65,4.7,85.0,27.38,18.38
2018,3,5,7,30,556.0,42.0,0.6,5.3,129.0,34.54,25.78
2018,3,5,7,45,630.5,47.5,0.55,5.95,179.5,41.96,32.92
2018,3,5,8,0,705.0,53.0,0.5,6.6,230.0,46.35,37.08
2018,3,5,8,15,736.5,59.0,0.45,7.15,278.5,50.84,41.16
2018,3,5,8,30,768.0,65.0,0.4,7.7,327.0,55.21,45.01
2018,3,5,8,45,813.5,66.0,0.4,8.25,379.0,55.72,45.25
2018,3,5,9,0,859.0,67.0,0.4,8.8,431.0,56.38,45.63
2018,3,5,9,15,876.5,70.5,0.4,9.25,475.0,65.72,53.76
2018,3,5,9,30,894.0,74.0,0.4,9.7,519.0,68.53,55.98
2018,3,5,9,45,912.0,74.0,0.4,10.15,558.5,68.91,56.05
2018,3,5,10,0,930.0,74.0,0.4,10.6,598.0,69.25,56.1
2018,3,5,10,15,945.0,74.5,0.35,10.9,632.5,112.23,62.66
2018,3,5,10,30,960.0,75.0,0.3,11.2,667.0,171.92,96.51
2018,3,5,10,45,968.0,75.5,0.3,11.55,693.5,231.41,142.11
2018,3,5,11,0,976.0,76.0,0.3,11.9,720.0,290.88,192.76
2018,3,5,11,15,981.5,76.0,0.25,12.1,738.5,348.98,243.78
2018,3,5,11,30,987.0,76.0,0.2,12.3,757.0,406.28,293.71
2018,3,5,11,45,990.0,76.5,0.2,12.55,768.0,461.98,341.42
2018,3,5,12,0,993.0,77.0,0.2,12.8,779.0,516.18,386.48
2018,3,5,12,15,994.0,77.0,0.2,12.9,782.0,567.21,427.93
2018,3,5,12,30,995.0,77.0,0.2,13.0,785.0,616.07,466.47
2018,3,5,12,45,994.0,76.5,0.2,13.15,779.0,660.93,500.91
2018,3,5,13,0,993.0,76.0,0.2,13.3,773.0,703.03,532.46
2018,3,5,13,15,989.0,75.0,0.2,13.3,758.5,739.72,559.82
2018,3,5,13,30,985.0,74.0,0.2,13.3,744.0,773.1,583.99
2018,3,5,13,45,977.5,73.5,0.2,13.3,721.5,801.02,602.89
2018,3,5,14,0,970.0,73.0,0.2,13.3,699.0,825.26,619.43
2018,3,5,14,15,961.0,72.0,0.2,13.2,669.5,844.03,632.7
2018,3,5,14,30,952.0,71.0,0.2,13.1,640.0,858.95,643.65
2018,3,5,14,45,939.5,70.0,0.2,13.0,604.5,867.17,650.39
2018,3,5,15,0,927.0,69.0,0.2,12.9,569.0,871.51,654.84
2018,3,5,15,15,910.0,66.5,0.2,12.9,527.0,866.35,652.96
2018,3,5,15,30,893.0,64.0,0.2,12.9,485.0,857.39,648.8
2018,3,5,15,45,869.0,62.0,0.25,12.5,438.5,839.49,640.51
2018,3,5,16,0,845.0,60.0,0.3,12.1,392.0,818.31,629.89
2018,3,5,16,15,809.5,57.0,0.4,11.5,342.0,791.56,616.33
2018,3,5,16,30,774.0,54.0,0.5,10.9,292.0,753.27,593.64
2018,3,5,16,45,669.5,54.0,0.55,10.3,234.0,658.88,527.7
2018,3,5,17,0,565.0,54.0,0.6,9.7,176.0,572.22,464.04
2018,3,5,17,15,507.5,44.5,0.7,9.35,132.5,505.39,411.0
2018,3,5,17,30,450.0,35.0,0.8,9.0,89.0,439.49,352.13
2018,3,5,17,45,305.0,24.5,0.9,8.6,53.5,299.62,187.05
2018,3,5,18,0,160.0,14.0,1.0,8.2,18.0,126.71,0.0
2018,3,5,18,15,80.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.0,0.7,5.05,0.5,0.0,0.0
2018,3,6,6,30,15.0,2.0,0.7,5.5,1.0,0.0,0.0
2018,3,6,6,45,125.0,13.5,0.7,6.0,20.5,11.52,0.0
2018,3,6,7,0,235.0,25.0,0.7,6.5,40.0,20.99,5.62
2018,3,6,7,15,264.0,37.0,0.7,7.1,68.0,28.63,19.45
2018,3,6,7,30,293.0,49.0,0.7,7.7,96.0,37.39,28.13
2018,3,6,7,45,230.0,74.0,0.7,8.35,119.0,55.9,45.22
2018,3,6,8,0,167.0,99.0,0.7,9.0,142.0,72.32,60.14
2018,3,6,8,15,178.5,118.0,0.65,9.5,172.5,87.19,73.39
2018,3,6,8,30,190.0,137.0,0.6,10.0,203.0,99.95,84.47
2018,3,6,8,45,250.5,152.0,0.6,10.5,251.5,106.57,89.92
2018,3,6,9,0,311.0,167.0,0.6,11.0,300.0,116.12,97.84
2018,3,6,9,15,290.0,189.5,0.55,11.5,323.5,128.72,108.25
2018,3,6,9,30,269.0,212.0,0.5,12.0,347.0,140.76,118.0
2018,3,6,9,45,240.5,234.5,0.5,12.5,362.0,159.68,133.51
2018,3,6,10,0,212.0,257.0,0.5,13.0,377.0,171.38,142.7
2018,3,6,10,15,216.5,271.0,0.5,13.35,399.5,195.06,148.54
2018,3,6,10,30,221.0,285.0,0.5,13.7,422.0,223.44,167.3
2018,3,6,10,45,339.5,268.0,0.5,14.05,488.5,247.95,180.65
2018,3,6,11,0,458.0,251.0,0.5,14.4,555.0,287.32,207.98
2018,3,6,11,15,358.5,266.0,0.5,14.45,508.0,304.5,227.1
2018,3,6,11,30,259.0,281.0,0.5,14.5,461.0,307.03,233.73
2018,3,6,11,45,345.0,274.0,0.5,14.6,517.5,357.03,272.35
2018,3,6,12,0,431.0,267.0,0.5,14.7,574.0,416.76,318.18
2018,3,6,12,15,640.5,198.5,0.45,14.65,656.5,497.7,379.25
2018,3,6,12,30,850.0,130.0,0.4,14.6,739.0,589.84,448.03
2018,3,6,12,45,908.5,106.0,0.4,14.6,752.5,641.91,487.5
2018,3,6,13,0,967.0,82.0,0.4,14.6,766.0,696.59,528.55
2018,3,6,13,15,963.5,81.5,0.4,14.65,752.0,733.26,555.64
2018,3,6,13,30,960.0,81.0,0.4,14.7,738.0,766.77,579.91
2018,3,6,13,45,954.0,80.0,0.4,14.75,716.5,794.62,598.74
2018,3,6,14,0,948.0,79.0,0.4,14.8,695.0,818.91,615.28
2018,3,6,14,15,915.5,84.0,0.35,14.7,658.0,825.37,619.46
2018,3,6,14,30,883.0,89.0,0.3,14.6,621.0,827.31,621.07
2018,3,6,14,45,867.5,84.5,0.3,14.55,582.0,828.2,623.01
2018,3,6,15,0,852.0,80.0,0.3,14.5,543.0,825.15,622.49
2018,3,6,15,15,785.0,88.0,0.3,14.5,490.0,798.18,605.91
2018,3,6,15,30,718.0,96.0,0.3,14.5,437.0,763.4,584.21
2018,3,6,15,45,697.0,89.5,0.25,14.0,394.5,742.9,572.44
2018,3,6,16,0,676.0,83.0,0.2,13.5,352.0,719.34,558.12
2018,3,6,16,15,679.5,73.5,0.3,13.0,314.5,709.96,555.65
2018,3,6,16,30,683.0,64.0,0.4,12.5,277.0,697.47,550.17
2018,3,6,16,45,615.5,57.5,0.5,11.95,224.5,626.96,501.4
2018,3,6,17,0,548.0,51.0,0.6,11.4,172.0,556.02,449.7
2018,3,6,17,15,474.0,43.5,0.65,11.15,129.0,478.88,388.38
2018,3,6,17,30,400.0,36.0,0.7,10.9,86.0,403.28,322.94
2018,3,6,17,45,259.5,25.0,0.75,10.65,51.5,269.27,177.43
2018,3,6,18,0,119.0,14.0,0.8,10.4,17.0,97.63,0.0
2018,3,6,18,15,59.5,7.0,0.85,10.2,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.8,7.75,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.8,7.8,2.0,0.0,0.0
2018,3,7,6,45,129.5,14.5,0.8,7.9,22.5,12.38,0.0
2018,3,7,7,0,244.0,26.0,0.8,8.0,43.0,21.77,8.19
2018,3,7,7,15,208.5,27.0,0.75,8.3,50.0,21.29,13.07
2018,3,7,7,30,173.0,28.0,0.7,8.6,57.0,21.35,13.66
2018,3,7,7,45,89.5,44.0,0.7,8.95,59.5,34.15,25.51
2018,3,7,8,0,6.0,60.0,0.7,9.3,62.0,49.37,39.43
2018,3,7,8,15,6.0,60.0,0.7,9.9,62.0,49.75,39.7
2018,3,7,8,30,6.0,60.0,0.7,10.5,62.0,49.75,39.55
2018,3,7,8,45,83.5,105.0,0.7,11.15,141.0,79.69,66.08
2018,3,7,9,0,161.0,150.0,0.7,11.8,220.0,109.4,91.76
2018,3,7,9,15,214.5,176.5,0.7,12.25,279.5,120.01,100.45
2018,3,7,9,30,268.0,203.0,0.7,12.7,339.0,135.55,113.34
2018,3,7,9,45,283.5,223.5,0.7,13.2,377.0,146.63,122.21
2018,3,7,10,0,299.0,244.0,0.7,13.7,415.0,157.33,130.7
2018,3,7,10,15,453.5,213.5,0.75,13.9,489.5,163.71,115.76
2018,3,7,10,30,608.0,183.0,0.8,14.1,564.0,197.13,130.1
2018,3,7,10,45,778.0,130.5,0.8,14.3,638.5,238.17,155.01
2018,3,7,11,0,948.0,78.0,0.8,14.5,713.0,293.79,196.32
2018,3,7,11,15,890.0,103.5,0.8,14.6,712.0,351.05,248.86
2018,3,7,11,30,832.0,129.0,0.8,14.7,711.0,398.98,292.9
2018,3,7,11,45,856.5,121.0,0.8,14.8,727.5,450.66,336.94
2018,3,7,12,0,881.0,113.0,0.8,14.9,744.0,503.62,380.89
2018,3,7,12,15,919.0,97.0,0.8,14.9,757.5,555.28,422.99
2018,3,7,12,30,957.0,81.0,0.8,14.9,771.0,607.13,464.31
2018,3,7,12,45,781.0,145.0,0.8,14.95,705.0,607.95,466.48
2018,3,7,13,0,605.0,209.0,0.8,15.0,639.0,592.74,456.05
2018,3,7,13,15,358.5,257.0,0.8,14.85,510.5,486.2,378.13
2018,3,7,13,30,112.0,305.0,0.8,14.7,382.0,365.18,285.49
2018,3,7,13,45,281.0,272.0,0.75,14.55,457.5,480.56,377.02
2018,3,7,14,0,450.0,239.0,0.7,14.4,533.0,606.56,471.47
2018,3,7,14,15,575.5,188.5,0.7,14.05,548.0,673.11,522.1
2018,3,7,14,30,701.0,138.0,0.7,13.7,563.0,748.29,578.17
2018,3,7,14,45,727.5,123.0,0.7,13.35,542.0,771.09,594.91
2018,3,7,15,0,754.0,108.0,0.7,13.0,521.0,790.83,610.4
2018,3,7,15,15,571.5,137.0,0.7,13.0,436.5,679.57,533.24
2018,3,7,15,30,389.0,166.0,0.7,13.0,352.0,554.92,442.1
2018,3,7,15,45,281.5,164.5,0.65,12.05,292.5,447.06,362.67
2018,3,7,16,0,174.0,163.0,0.6,11.1,233.0,340.49,280.03
2018,3,7,16,15,114.0,136.5,0.6,10.75,180.0,260.12,215.98
2018,3,7,16,30,54.0,110.0,0.6,10.4,127.0,162.71,135.06
2018,3,7,16,45,59.5,91.5,0.6,10.0,107.5,148.48,124.01
2018,3,7,17,0,65.0,73.0,0.6,9.6,88.0,148.0,123.57
2018,3,7,17,15,43.5,55.5,0.55,9.4,64.5,96.74,78.68
2018,3,7,17,30,22.0,38.0,0.5,9.2,41.0,59.74,45.45
2018,3,7,17,45,11.5,23.0,0.5,9.0,24.5,33.95,19.13
2018,3,7,18,0,1.0,8.0,0.5,8.8,8.0,7.55,0.0
2018,3,7,18,15,0.5,4.0,0.5,8.75,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,15,6.5,1.0,0.35,8.25,1.0,0.0,0.0
2018,3,8,6,30,13.0,2.0,0.3,8.4,2.0,0.0,0.0
2018,3,8,6,45,37.5,14.0,0.3,8.6,16.5,11.95,0.0
2018,3,8,7,0,62.0,26.0,0.3,8.8,31.0,20.35,8.73
2018,3,8,7,15,100.0,44.5,0.3,8.95,59.0,34.11,24.43
2018,3,8,7,30,138.0,63.0,0.3,9.1,87.0,47.55,37.22
2018,3,8,7,45,164.0,82.5,0.3,9.25,120.0,61.23,49.94
2018,3,8,8,0,190.0,102.0,0.3,9.4,153.0,74.5,62.03
2018,3,8,8,15,217.0,121.0,0.35,9.6,190.0,87.06,73.2
2018,3,8,8,30,244.0,140.0,0.4,9.8,227.0,99.22,83.8
2018,3,8,8,45,255.0,158.5,0.4,10.0,260.5,110.51,93.43
2018,3,8,9,0,266.0,177.0,0.4,10.2,294.0,121.39,102.55
2018,3,8,9,15,246.0,198.0,0.4,10.5,314.5,132.88,112.05
2018,3,8,9,30,226.0,219.0,0.4,10.8,335.0,150.79,126.94
2018,3,8,9,45,222.0,240.5,0.4,11.1,361.5,162.72,136.52
2018,3,8,10,0,218.0,262.0,0.4,11.4,388.0,174.2,145.67
2018,3,8,10,15,202.0,278.5,0.4,11.75,400.5,200.82,153.56
2018,3,8,10,30,186.0,295.0,0.4,12.1,413.0,227.26,172.31
2018,3,8,10,45,184.5,307.5,0.35,12.45,428.0,252.6,191.51
2018,3,8,11,0,183.0,320.0,0.3,12.8,443.0,277.93,211.42
2018,3,8,11,15,165.0,328.5,0.3,13.0,442.0,295.69,226.43
2018,3,8,11,30,147.0,337.0,0.3,13.2,441.0,311.45,239.67
2018,3,8,11,45,155.5,343.5,0.3,13.45,454.5,334.73,257.85
2018,3,8,12,0,164.0,350.0,0.3,13.7,468.0,358.83,276.44
2018,3,8,12,15,125.5,324.0,0.3,13.65,414.5,334.26,258.85
2018,3,8,12,30,87.0,298.0,0.3,13.6,361.0,299.11,233.03
2018,3,8,12,45,128.0,318.0,0.3,13.55,410.0,355.14,276.63
2018,3,8,13,0,169.0,338.0,0.3,13.5,459.0,410.69,318.61
2018,3,8,13,15,192.0,334.0,0.3,13.35,469.0,436.2,338.16
2018,3,8,13,30,215.0,330.0,0.3,13.2,479.0,462.69,358.76
2018,3,8,13,45,234.0,315.5,0.3,13.1,473.5,476.73,370.24
2018,3,8,14,0,253.0,301.0,0.3,13.0,468.0,504.39,391.66
2018,3,8,14,15,216.5,286.5,0.3,12.9,425.0,459.44,359.1
2018,3,8,14,30,180.0,272.0,0.3,12.8,382.0,425.4,334.68
2018,3,8,14,45,297.5,236.0,0.3,12.7,405.5,510.84,402.49
2018,3,8,15,0,415.0,200.0,0.3,12.6,429.0,599.18,469.63
2018,3,8,15,15,437.0,182.0,0.3,12.6,407.5,608.17,477.02
2018,3,8,15,30,459.0,164.0,0.3,12.6,386.0,614.88,483.95
2018,3,8,15,45,470.5,144.5,0.3,12.25,353.0,608.11,481.72
2018,3,8,16,0,482.0,125.0,0.3,11.9,320.0,598.45,477.47
2018,3,8,16,15,488.5,107.5,0.35,11.5,284.0,584.0,469.44
2018,3,8,16,30,495.0,90.0,0.4,11.1,248.0,574.2,464.32
2018,3,8,16,45,407.5,82.5,0.4,10.7,198.0,481.44,394.53
2018,3,8,17,0,320.0,75.0,0.4,10.3,148.0,397.64,328.63
2018,3,8,17,15,265.0,60.0,0.45,9.9,110.5,331.45,274.27
2018,3,8,17,30,210.0,45.0,0.5,9.5,73.0,266.98,217.81
2018,3,8,17,45,133.0,29.5,0.55,9.15,44.5,184.98,131.9
2018,3,8,18,0,56.0,14.0,0.6,8.8,16.0,52.58,0.0
2018,3,8,18,15,28.0,7.0,0.6,8.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.5,7.95,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.5,8.3,1.0,0.0,0.0
2018,3,9,6,45,97.5,14.5,0.45,8.6,22.0,12.38,0.0
2018,3,9,7,0,195.0,28.0,0.4,8.9,43.0,21.75,10.8
2018,3,9,7,15,340.5,39.5,0.4,9.15,90.0,32.26,22.89
2018,3,9,7,30,486.0,51.0,0.4,9.4,137.0,41.33,31.66
2018,3,9,7,45,306.0,56.5,0.35,9.65,116.5,42.39,32.94
2018,3,9,8,0,126.0,62.0,0.3,9.9,96.0,47.15,37.37
2018,3,9,8,15,113.0,94.0,0.3,10.25,129.0,71.95,59.62
2018,3,9,8,30,100.0,126.0,0.3,10.6,162.0,92.85,77.92
2018,3,9,8,45,72.0,136.5,0.35,10.9,164.5,103.56,86.98
2018,3,9,9,0,44.0,147.0,0.4,11.2,167.0,110.85,92.98
2018,3,9,9,15,71.5,187.0,0.4,11.65,222.5,136.27,114.49
2018,3,9,9,30,99.0,227.0,0.4,12.1,278.0,160.19,134.25
2018,3,9,9,45,114.0,245.5,0.35,12.5,308.5,163.64,136.41
2018,3,9,10,0,129.0,264.0,0.3,12.9,339.0,173.8,144.3
2018,3,9,10,15,92.0,268.0,0.3,13.2,323.0,196.37,152.37
2018,3,9,10,30,55.0,272.0,0.3,13.5,307.0,204.77,159.08
2018,3,9,10,45,80.5,294.5,0.3,13.8,348.0,232.09,178.96
2018,3,9,11,0,106.0,317.0,0.3,14.1,389.0,263.04,201.87
2018,3,9,11,15,186.5,325.0,0.3,14.25,455.5,301.0,229.01
2018,3,9,11,30,267.0,333.0,0.3,14.4,522.0,350.83,265.98
2018,3,9,11,45,233.5,337.0,0.35,14.6,504.0,363.18,277.12
2018,3,9,12,0,200.0,341.0,0.4,14.8,486.0,369.67,283.58
2018,3,9,12,15,133.0,334.0,0.4,14.85,430.5,346.72,267.41
2018,3,9,12,30,66.0,327.0,0.4,14.9,375.0,311.93,241.6
2018,3,9,12,45,60.0,311.0,0.4,14.9,354.5,302.41,235.03
2018,3,9,13,0,54.0,295.0,0.4,14.9,334.0,291.38,227.02
2018,3,9,13,15,99.0,308.5,0.4,14.85,378.0,340.69,265.74
2018,3,9,13,30,144.0,322.0,0.4,14.8,422.0,405.14,314.82
2018,3,9,13,45,156.5,318.5,0.35,14.75,424.5,422.59,327.74
2018,3,9,14,0,169.0,315.0,0.3,14.7,427.0,440.33,341.32
2018,3,9,14,15,177.0,300.5,0.3,14.55,413.5,443.16,344.53
2018,3,9,14,30,185.0,286.0,0.3,14.4,400.0,445.21,347.4
2018,3,9,14,45,238.0,261.5,0.3,14.3,399.5,473.13,370.64
2018,3,9,15,0,291.0,237.0,0.3,14.2,399.0,518.44,406.03
2018,3,9,15,15,303.5,217.0,0.3,14.2,375.0,515.98,405.48
2018,3,9,15,30,316.0,197.0,0.3,14.2,351.0,511.69,404.24
2018,3,9,15,45,272.5,182.5,0.3,13.7,306.5,463.44,369.65
2018,3,9,16,0,229.0,168.0,0.3,13.2,262.0,413.81,333.54
2018,3,9,16,15,214.5,147.5,0.3,12.75,227.0,380.44,309.74
2018,3,9,16,30,200.0,127.0,0.3,12.3,192.0,345.71,283.93
2018,3,9,16,45,176.0,107.5,0.3,11.85,157.5,303.27,250.74
2018,3,9,17,0,152.0,88.0,0.3,11.4,123.0,243.73,202.67
2018,3,9,17,15,122.5,68.0,0.35,11.1,92.0,195.65,161.98
2018,3,9,17,30,93.0,48.0,0.4,10.8,61.0,147.04,119.17
2018,3,9,17,45,62.0,31.0,0.45,10.5,38.0,102.75,73.34
2018,3,9,18,0,31.0,14.0,0.5,10.2,15.0,34.52,0.0
2018,3,9,18,15,15.5,7.0,0.55,10.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,9.25,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,9.5,3.0,0.0,0.0
2018,3,10,6,45,5.5,9.5,0.35,9.7,9.5,8.11,0.0
2018,3,10,7,0,0.0,16.0,0.3,9.9,16.0,13.18,4.77
2018,3,10,7,15,0.0,26.5,0.3,10.15,26.5,21.87,13.75
2018,3,10,7,30,0.0,37.0,0.3,10.4,37.0,30.58,21.97
2018,3,10,7,45,0.0,52.0,0.3,10.65,52.0,42.89,33.3
2018,3,10,8,0,0.0,67.0,0.3,10.9,67.0,54.76,44.07
2018,3,10,8,15,27.5,102.0,0.25,11.1,112.0,78.89,65.57
2018,3,10,8,30,55.0,137.0,0.2,11.3,157.0,102.4,86.03
2018,3,10,8,45,163.0,160.5,0.2,11.55,231.5,115.08,96.66
2018,3,10,9,0,271.0,184.0,0.2,11.8,306.0,125.46,105.2
2018,3,10,9,15,229.0,208.5,0.2,11.95,318.5,144.59,121.16
2018,3,10,9,30,187.0,233.0,0.2,12.1,331.0,157.76,131.81
2018,3,10,9,45,189.5,251.5,0.2,12.25,357.0,168.02,139.94
2018,3,10,10,0,192.0,270.0,0.2,12.4,383.0,179.25,148.86
2018,3,10,10,15,186.0,281.5,0.2,12.5,396.0,203.87,155.03
2018,3,10,10,30,180.0,293.0,0.2,12.6,409.0,227.82,171.95
2018,3,10,10,45,188.5,309.5,0.2,12.65,435.0,257.01,194.13
2018,3,10,11,0,197.0,326.0,0.2,12.7,461.0,287.59,218.07
2018,3,10,11,15,195.5,335.5,0.2,12.75,472.5,311.86,237.7
2018,3,10,11,30,194.0,345.0,0.2,12.8,484.0,335.98,257.14
2018,3,10,11,45,236.0,343.0,0.2,12.8,514.0,369.82,283.23
2018,3,10,12,0,278.0,341.0,0.2,12.8,544.0,408.4,312.88
2018,3,10,12,15,331.0,322.0,0.2,12.85,564.5,442.99,339.62
2018,3,10,12,30,384.0,303.0,0.2,12.9,585.0,480.6,368.64
2018,3,10,12,45,399.0,301.5,0.2,12.95,592.5,512.9,393.21
2018,3,10,13,0,414.0,300.0,0.2,13.0,600.0,545.29,417.59
2018,3,10,13,15,329.5,300.0,0.2,13.05,536.0,510.73,392.66
2018,3,10,13,30,245.0,300.0,0.2,13.1,472.0,469.01,362.5
2018,3,10,13,45,256.0,292.0,0.2,13.2,467.0,484.92,375.64
2018,3,10,14,0,267.0,284.0,0.2,13.3,462.0,500.24,387.65
2018,3,10,14,15,294.0,270.5,0.2,13.35,459.0,522.03,404.86
2018,3,10,14,30,321.0,257.0,0.2,13.4,456.0,543.36,421.69
2018,3,10,14,45,321.5,244.0,0.2,13.45,433.5,542.13,421.8
2018,3,10,15,0,322.0,231.0,0.2,13.5,411.0,539.21,421.02
2018,3,10,15,15,287.0,194.0,0.2,13.5,346.0,475.56,375.69
2018,3,10,15,30,252.0,157.0,0.2,13.5,281.0,408.13,327.03
2018,3,10,15,45,174.0,123.0,0.15,13.4,205.0,303.29,246.37
2018,3,10,16,0,96.0,89.0,0.1,13.3,129.0,180.58,148.13
2018,3,10,16,15,71.0,99.0,0.2,12.95,126.5,173.47,142.89
2018,3,10,16,30,46.0,109.0,0.3,12.6,124.0,153.49,126.06
2018,3,10,16,45,23.5,92.5,0.35,12.25,100.0,118.23,96.16
2018,3,10,17,0,1.0,76.0,0.4,11.9,76.0,73.31,57.36
2018,3,10,17,15,108.5,55.0,0.5,11.4,70.0,176.91,147.55
2018,3,10,17,30,216.0,34.0,0.6,10.9,64.0,251.08,207.06
2018,3,10,17,45,193.5,26.0,0.7,10.45,44.5,224.91,169.1
2018,3,10,18,0,171.0,18.0,0.8,10.0,25.0,140.34,0.0
2018,3,10,18,15,85.5,9.0,0.85,9.7,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,19.0,3.0,0.65,6.7,2.5,0.0,0.0
2018,3,11,6,30,38.0,6.0,0.6,7.4,5.0,0.0,0.0
2018,3,11,6,45,185.0,18.5,0.6,8.1,33.0,15.79,0.0
2018,3,11,7,0,332.0,31.0,0.6,8.8,61.0,25.89,15.5
2018,3,11,7,15,447.5,39.5,0.55,9.35,107.0,32.37,23.14
2018,3,11,7,30,563.0,48.0,0.5,9.9,153.0,38.92,29.52
2018,3,11,7,45,626.5,53.5,0.5,10.45,203.5,42.75,33.19
2018,3,11,8,0,690.0,59.0,0.5,11.0,254.0,50.74,40.42
2018,3,11,8,15,731.5,63.5,0.45,11.6,304.5,53.9,43.14
2018,3,11,8,30,773.0,68.0,0.4,12.2,355.0,57.04,45.75
2018,3,11,8,45,802.0,71.0,0.4,12.75,403.5,58.87,47.13
2018,3,11,9,0,831.0,74.0,0.4,13.3,452.0,60.69,48.48
2018,3,11,9,15,853.0,76.0,0.4,13.7,496.5,61.7,49.13
2018,3,11,9,30,875.0,78.0,0.4,14.1,541.0,70.99,57.01
2018,3,11,9,45,892.0,79.0,0.35,14.5,580.0,71.91,57.53
2018,3,11,10,0,909.0,80.0,0.3,14.9,619.0,80.68,64.85
2018,3,11,10,15,907.0,85.5,0.35,15.15,648.0,140.36,77.67
2018,3,11,10,30,905.0,91.0,0.4,15.4,677.0,199.52,117.43
2018,3,11,10,45,885.0,103.5,0.4,15.7,694.5,259.23,166.27
2018,3,11,11,0,865.0,116.0,0.4,16.0,712.0,311.43,212.01
2018,3,11,11,15,906.0,104.0,0.4,16.15,742.5,371.57,262.52
2018,3,11,11,30,947.0,92.0,0.4,16.3,773.0,429.34,310.98
2018,3,11,11,45,954.0,90.5,0.4,16.5,784.5,483.43,356.23
2018,3,11,12,0,961.0,89.0,0.4,16.7,796.0,536.37,399.21
2018,3,11,12,15,954.5,92.0,0.4,16.8,796.0,584.82,437.72
2018,3,11,12,30,948.0,95.0,0.4,16.9,796.0,630.62,473.08
2018,3,11,12,45,923.0,104.0,0.4,16.95,782.0,667.77,501.32
2018,3,11,13,0,898.0,113.0,0.4,17.0,768.0,700.67,525.84
2018,3,11,13,15,916.5,103.0,0.4,17.0,761.0,741.55,555.86
2018,3,11,13,30,935.0,93.0,0.4,17.0,754.0,780.27,583.07
2018,3,11,13,45,907.5,98.5,0.4,17.0,724.0,797.79,594.79
2018,3,11,14,0,880.0,104.0,0.4,17.0,694.0,810.88,604.0
2018,3,11,14,15,881.5,97.0,0.4,16.9,667.0,829.92,617.57
2018,3,11,14,30,883.0,90.0,0.4,16.8,640.0,845.44,628.85
2018,3,11,14,45,848.0,92.5,0.35,16.7,597.0,845.8,629.4
2018,3,11,15,0,813.0,95.0,0.3,16.6,554.0,833.97,622.3
2018,3,11,15,15,835.5,83.5,0.3,16.6,525.5,851.52,635.66
2018,3,11,15,30,858.0,72.0,0.3,16.6,497.0,856.28,640.23
2018,3,11,15,45,818.5,72.5,0.3,16.1,447.0,836.38,629.9
2018,3,11,16,0,779.0,73.0,0.3,15.6,397.0,804.06,611.38
2018,3,11,16,15,740.0,69.0,0.35,15.0,347.0,763.42,587.82
2018,3,11,16,30,701.0,65.0,0.4,14.4,297.0,720.18,561.43
2018,3,11,16,45,642.5,61.0,0.45,13.85,246.5,664.73,524.59
2018,3,11,17,0,584.0,57.0,0.5,13.3,196.0,602.92,480.76
2018,3,11,17,15,473.5,50.0,0.6,12.8,145.0,494.3,398.78
2018,3,11,17,30,363.0,43.0,0.7,12.3,94.0,388.17,313.45
2018,3,11,17,45,276.0,31.5,0.85,11.85,61.0,299.6,227.19
2018,3,11,18,0,189.0,20.0,1.0,11.4,28.0,188.5,0.0
2018,3,11,18,15,94.5,10.0,0.95,11.25,14.0,8.54,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,6,15,26.0,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,12,6,30,52.0,6.0,0.9,9.6,6.0,5.12,0.0
2018,3,12,6,45,202.5,19.0,0.9,9.9,35.5,15.95,0.0
2018,3,12,7,0,353.0,32.0,0.9,10.2,65.0,26.69,16.52
2018,3,12,7,15,452.0,40.0,0.9,10.45,109.5,32.69,23.36
2018,3,12,7,30,551.0,48.0,0.9,10.7,154.0,38.73,29.26
2018,3,12,7,45,609.0,54.0,0.9,10.9,203.0,42.92,33.27
2018,3,12,8,0,667.0,60.0,0.9,11.1,252.0,47.09,37.1
2018,3,12,8,15,705.5,65.0,0.85,11.4,301.5,54.76,43.92
2018,3,12,8,30,744.0,70.0,0.8,11.7,351.0,58.2,46.84
2018,3,12,8,45,612.0,104.0,0.8,12.0,355.0,75.12,61.68
2018,3,12,9,0,480.0,138.0,0.8,12.3,359.0,94.4,78.32
2018,3,12,9,15,338.0,185.5,0.8,12.45,348.5,126.66,106.01
2018,3,12,9,30,196.0,233.0,0.8,12.6,338.0,158.14,132.49
2018,3,12,9,45,167.5,253.0,0.8,12.8,347.0,168.62,140.79
2018,3,12,10,0,139.0,273.0,0.8,13.0,356.0,181.96,143.41
2018,3,12,10,15,124.0,285.5,0.8,13.0,362.5,203.1,156.85
2018,3,12,10,30,109.0,298.0,0.8,13.0,369.0,230.15,177.72
2018,3,12,10,45,76.5,284.0,0.8,13.0,335.0,226.81,176.31
2018,3,12,11,0,44.0,270.0,0.8,13.0,301.0,217.95,170.76
2018,3,12,11,15,26.0,234.5,0.8,13.1,253.0,193.11,151.75
2018,3,12,11,30,8.0,199.0,0.8,13.2,205.0,165.4,130.12
2018,3,12,11,45,5.5,170.0,0.8,13.3,174.0,142.45,111.74
2018,3,12,12,0,3.0,141.0,0.8,13.4,143.0,118.42,92.33
2018,3,12,12,15,1.5,125.5,0.8,13.55,126.5,105.24,81.62
2018,3,12,12,30,0.0,110.0,0.8,13.7,110.0,91.71,70.53
2018,3,12,12,45,10.0,175.0,0.85,13.85,182.5,152.37,119.97
2018,3,12,13,0,20.0,240.0,0.9,14.0,255.0,215.24,170.04
2018,3,12,13,15,12.0,198.5,0.9,14.1,207.5,175.81,138.44
2018,3,12,13,30,4.0,157.0,0.9,14.2,160.0,135.14,105.83
2018,3,12,13,45,5.5,160.0,0.9,14.35,164.0,139.45,109.57
2018,3,12,14,0,7.0,163.0,0.9,14.5,168.0,143.95,113.35
2018,3,12,14,15,3.5,118.5,0.9,14.45,121.0,102.39,79.61
2018,3,12,14,30,0.0,74.0,0.9,14.4,74.0,61.51,45.96
2018,3,12,14,45,0.0,63.0,0.9,14.4,63.0,52.3,38.44
2018,3,12,15,0,0.0,52.0,0.9,14.4,52.0,43.11,30.83
2018,3,12,15,15,0.0,63.5,0.9,14.4,63.5,52.67,38.99
2018,3,12,15,30,0.0,75.0,0.9,14.4,75.0,62.25,47.16
2018,3,12,15,45,1.0,63.0,0.9,14.1,63.5,53.1,39.67
2018,3,12,16,0,2.0,51.0,0.9,13.8,52.0,43.97,32.14
2018,3,12,16,15,60.5,54.0,0.9,13.65,74.5,110.71,91.45
2018,3,12,16,30,119.0,57.0,0.9,13.5,97.0,179.0,150.74
2018,3,12,16,45,245.0,58.0,0.9,13.3,123.0,310.15,261.4
2018,3,12,17,0,371.0,59.0,0.9,13.1,149.0,428.71,355.73
2018,3,12,17,15,186.0,39.5,0.9,13.0,84.5,233.59,194.35
2018,3,12,17,30,1.0,20.0,0.9,12.9,20.0,17.26,8.89
2018,3,12,17,45,0.5,13.0,0.95,12.75,13.0,11.07,3.15
2018,3,12,18,0,0.0,6.0,1.0,12.6,6.0,4.92,0.0
2018,3,12,18,15,0.0,3.0,1.0,12.55,3.0,2.56,0.0
2018,3,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,0.8,9.3,3.0,2.56,0.0
2018,3,13,6,45,3.5,4.0,0.8,9.25,4.0,3.37,0.0
2018,3,13,7,0,0.0,5.0,0.8,9.2,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,0.8,9.25,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,0.8,9.3,8.0,6.57,0.33
2018,3,13,7,45,0.0,12.0,0.8,9.35,12.0,9.86,3.39
2018,3,13,8,0,0.0,16.0,0.8,9.4,16.0,13.17,6.44
2018,3,13,8,15,0.0,20.0,0.8,9.5,20.0,16.48,9.46
2018,3,13,8,30,0.0,24.0,0.8,9.6,24.0,19.79,12.45
2018,3,13,8,45,0.0,50.5,0.8,9.7,50.5,41.79,32.34
2018,3,13,9,0,0.0,77.0,0.8,9.8,77.0,63.9,52.02
2018,3,13,9,15,0.0,100.5,0.85,10.0,100.5,82.53,68.31
2018,3,13,9,30,0.0,124.0,0.9,10.2,124.0,100.4,83.72
2018,3,13,9,45,2.0,132.0,0.9,10.45,133.0,106.68,88.85
2018,3,13,10,0,4.0,140.0,0.9,10.7,142.0,113.11,89.89
2018,3,13,10,15,10.5,165.5,0.9,10.9,172.0,133.48,106.07
2018,3,13,10,30,17.0,191.0,0.9,11.1,202.0,154.8,122.81
2018,3,13,10,45,14.5,197.0,0.9,11.35,206.5,160.92,127.55
2018,3,13,11,0,12.0,203.0,0.9,11.6,211.0,166.75,132.14
2018,3,13,11,15,14.0,217.5,0.95,11.7,227.5,180.26,142.9
2018,3,13,11,30,16.0,232.0,1.0,11.8,244.0,194.2,153.98
2018,3,13,11,45,67.0,285.0,1.0,11.9,335.0,258.02,204.06
2018,3,13,12,0,118.0,338.0,1.0,12.0,426.0,332.26,261.57
2018,3,13,12,15,159.0,349.5,0.95,12.0,468.5,375.73,294.97
2018,3,13,12,30,200.0,361.0,0.9,12.0,511.0,423.33,331.48
2018,3,13,12,45,214.5,359.0,0.9,12.0,518.5,446.91,349.85
2018,3,13,13,0,229.0,357.0,0.9,12.0,526.0,471.04,368.74
2018,3,13,13,15,212.0,350.5,0.9,11.95,504.5,469.49,368.11
2018,3,13,13,30,195.0,344.0,0.9,11.9,483.0,465.78,365.98
2018,3,13,13,45,163.5,333.5,0.9,11.85,448.0,445.08,350.79
2018,3,13,14,0,132.0,323.0,0.9,11.8,413.0,421.54,333.34
2018,3,13,14,15,104.5,293.5,0.9,11.65,363.0,363.69,289.92
2018,3,13,14,30,77.0,264.0,0.9,11.5,313.0,317.1,254.4
2018,3,13,14,45,69.0,239.0,0.85,11.4,281.0,289.69,233.66
2018,3,13,15,0,61.0,214.0,0.8,11.3,249.0,260.97,211.51
2018,3,13,15,15,136.0,213.0,0.8,11.3,283.5,349.18,284.49
2018,3,13,15,30,211.0,212.0,0.8,11.3,318.0,421.86,343.35
2018,3,13,15,45,228.5,191.5,0.75,10.85,296.5,438.51,357.35
2018,3,13,16,0,246.0,171.0,0.7,10.4,275.0,434.73,356.42
2018,3,13,16,15,264.0,138.0,0.7,10.15,237.5,412.68,341.71
2018,3,13,16,30,282.0,105.0,0.7,9.9,200.0,387.24,324.04
2018,3,13,16,45,312.0,91.0,0.65,9.65,180.5,416.86,348.36
2018,3,13,17,0,342.0,77.0,0.6,9.4,161.0,422.71,352.72
2018,3,13,17,15,254.0,62.5,0.6,9.2,117.0,328.34,274.14
2018,3,13,17,30,166.0,48.0,0.6,9.0,73.0,217.74,180.43
2018,3,13,17,45,113.5,32.5,0.6,8.8,46.5,156.45,122.26
2018,3,13,18,0,61.0,17.0,0.6,8.6,20.0,81.06,0.0
2018,3,13,18,15,30.5,8.5,0.6,8.5,10.0,28.89,0.0
2018,3,13,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.4,6.9,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.4,7.0,1.0,0.85,0.0
2018,3,14,6,45,0.0,3.0,0.4,7.1,3.0,2.46,0.0
2018,3,14,7,0,0.0,5.0,0.4,7.2,5.0,4.1,0.0
2018,3,14,7,15,0.0,6.5,0.35,7.2,6.5,5.33,0.0
2018,3,14,7,30,0.0,8.0,0.3,7.2,8.0,6.57,0.4
2018,3,14,7,45,0.0,12.5,0.3,7.25,12.5,10.28,3.87
2018,3,14,8,0,0.0,17.0,0.3,7.3,17.0,13.99,7.33
2018,3,14,8,15,0.0,17.5,0.3,7.35,17.5,14.41,7.7
2018,3,14,8,30,0.0,18.0,0.3,7.4,18.0,14.83,8.06
2018,3,14,8,45,0.5,32.0,0.3,7.4,32.0,26.44,18.68
2018,3,14,9,0,1.0,46.0,0.3,7.4,46.0,38.08,29.21
2018,3,14,9,15,126.5,120.5,0.35,7.5,189.0,90.77,76.34
2018,3,14,9,30,252.0,195.0,0.4,7.6,332.0,129.95,110.29
2018,3,14,9,45,281.5,229.0,0.4,7.65,392.0,148.71,126.02
2018,3,14,10,0,311.0,263.0,0.4,7.7,452.0,176.12,137.38
2018,3,14,10,15,290.0,281.5,0.45,7.8,465.0,210.54,158.54
2018,3,14,10,30,269.0,300.0,0.5,7.9,478.0,243.09,183.57
2018,3,14,10,45,239.0,305.0,0.55,7.95,467.5,263.44,201.51
2018,3,14,11,0,209.0,310.0,0.6,8.0,457.0,285.52,221.41
2018,3,14,11,15,174.0,305.5,0.6,8.1,430.0,289.32,226.64
2018,3,14,11,30,139.0,301.0,0.6,8.2,403.0,288.48,227.78
2018,3,14,11,45,73.0,215.0,0.65,8.25,268.5,207.61,165.48
2018,3,14,12,0,7.0,129.0,0.7,8.3,134.0,110.59,87.38
2018,3,14,12,15,6.0,128.5,0.75,8.45,133.0,110.15,87.31
2018,3,14,12,30,5.0,128.0,0.8,8.6,132.0,109.6,86.84
2018,3,14,12,45,80.0,189.5,0.8,8.7,249.0,217.94,176.68
2018,3,14,13,0,155.0,251.0,0.8,8.8,366.0,328.97,265.52
2018,3,14,13,15,460.0,203.5,0.8,9.0,536.0,529.69,423.58
2018,3,14,13,30,765.0,156.0,0.8,9.2,706.0,737.21,576.99
2018,3,14,13,45,571.5,212.5,0.8,9.4,616.5,667.86,522.91
2018,3,14,14,0,378.0,269.0,0.8,9.6,527.0,577.83,455.68
2018,3,14,14,15,478.0,227.5,0.8,9.7,540.0,649.61,512.22
2018,3,14,14,30,578.0,186.0,0.8,9.8,553.0,714.12,561.1
2018,3,14,14,45,577.5,173.5,0.85,9.9,523.0,716.45,564.17
2018,3,14,15,0,577.0,161.0,0.9,10.0,493.0,715.77,565.98
2018,3,14,15,15,425.0,175.5,0.9,10.0,410.5,600.17,480.67
2018,3,14,15,30,273.0,190.0,0.9,10.0,328.0,469.7,381.79
2018,3,14,15,45,351.5,166.0,0.9,9.85,327.0,516.89,422.93
2018,3,14,16,0,430.0,142.0,0.9,9.7,326.0,582.78,475.62
2018,3,14,16,15,500.0,113.0,0.9,9.35,302.0,610.59,498.99
2018,3,14,16,30,570.0,84.0,0.9,9.0,278.0,643.16,524.87
2018,3,14,16,45,608.5,68.5,0.9,8.65,246.0,651.68,531.92
2018,3,14,17,0,647.0,53.0,0.9,8.3,214.0,648.89,529.43
2018,3,14,17,15,581.5,47.5,0.9,7.8,167.0,584.02,478.1
2018,3,14,17,30,516.0,42.0,0.9,7.3,120.0,512.98,418.59
2018,3,14,17,45,331.0,31.5,0.9,6.8,74.5,345.03,273.91
2018,3,14,18,0,146.0,21.0,0.9,6.3,29.0,166.52,12.71
2018,3,14,18,15,73.0,10.5,0.9,6.1,14.5,60.91,0.0
2018,3,14,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
