Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,45,770.5,94.5,0.8,7.3,471.5,74.24,61.67
2018,3,25,9,0,850.0,87.0,0.8,7.6,534.0,68.7,56.44
2018,3,25,9,15,871.5,88.0,0.85,7.9,579.0,68.71,56.23
2018,3,25,9,30,893.0,89.0,0.9,8.2,624.0,78.19,64.4
2018,3,25,9,45,891.0,95.5,0.9,8.5,657.5,89.55,74.14
2018,3,25,10,0,889.0,102.0,0.9,8.8,691.0,149.01,87.28
2018,3,25,10,15,808.0,138.0,0.9,9.0,692.5,209.52,132.71
2018,3,25,10,30,727.0,174.0,0.9,9.2,694.0,262.84,180.11
2018,3,25,10,45,628.5,219.0,0.9,9.45,679.0,316.7,230.23
2018,3,25,11,0,530.0,264.0,0.9,9.7,664.0,359.54,270.43
2018,3,25,11,15,588.5,245.0,0.9,9.9,698.5,405.24,308.2
2018,3,25,11,30,647.0,226.0,0.9,10.1,733.0,455.47,349.41
2018,3,25,11,45,733.5,192.5,0.95,10.25,773.5,512.29,395.48
2018,3,25,12,0,820.0,159.0,1.0,10.4,814.0,575.57,445.94
2018,3,25,12,15,656.0,198.0,1.0,10.5,722.5,558.39,435.47
2018,3,25,12,30,492.0,237.0,1.0,10.6,631.0,524.03,411.23
2018,3,25,12,45,408.5,272.0,1.0,10.7,597.0,527.53,414.32
2018,3,25,13,0,325.0,307.0,1.0,10.8,563.0,515.1,404.7
2018,3,25,13,15,299.0,312.0,1.0,10.85,544.5,520.1,408.92
2018,3,25,13,30,273.0,317.0,1.0,10.9,526.0,522.55,410.93
2018,3,25,13,45,476.0,254.0,1.0,10.9,605.0,656.07,513.71
2018,3,25,14,0,679.0,191.0,1.0,10.9,684.0,790.52,612.52
2018,3,25,14,15,646.0,190.5,1.0,10.9,644.5,784.07,607.27
2018,3,25,14,30,613.0,190.0,1.0,10.9,605.0,773.42,600.92
2018,3,25,14,45,705.5,153.5,1.0,10.85,607.0,833.87,645.27
2018,3,25,15,0,798.0,117.0,1.0,10.8,609.0,885.09,681.21
2018,3,25,15,15,743.0,122.0,1.0,10.8,555.5,857.2,663.0
2018,3,25,15,30,688.0,127.0,1.0,10.8,502.0,820.3,639.56
2018,3,25,15,45,707.0,112.0,1.0,10.5,468.5,824.68,645.7
2018,3,25,16,0,726.0,97.0,1.0,10.2,435.0,825.25,648.71
2018,3,25,16,15,693.5,91.5,1.0,9.85,385.5,787.16,624.42
2018,3,25,16,30,661.0,86.0,1.0,9.5,336.0,746.63,598.19
2018,3,25,16,45,666.5,73.0,1.0,9.15,294.0,728.06,587.11
2018,3,25,17,0,672.0,60.0,1.0,8.8,252.0,699.38,567.19
2018,3,25,17,15,618.0,53.5,1.05,8.25,202.5,639.65,523.08
2018,3,25,17,30,564.0,47.0,1.1,7.7,153.0,573.45,470.78
2018,3,25,17,45,453.5,38.5,1.2,7.15,107.0,460.13,377.26
2018,3,25,18,0,343.0,30.0,1.3,6.6,61.0,352.04,267.66
2018,3,25,18,15,193.5,18.5,1.25,6.35,33.5,158.01,0.0
2018,3,25,18,30,44.0,7.0,1.2,6.1,6.0,0.0,0.0
2018,3,25,18,45,22.0,3.5,1.2,5.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,26,5,45,10.0,1.5,1.05,2.85,1.0,0.0,0.0
2018,3,26,6,0,20.0,3.0,1.0,3.0,2.0,0.0,0.0
2018,3,26,6,15,121.0,15.0,1.0,3.8,22.0,12.8,0.0
2018,3,26,6,30,222.0,27.0,1.0,4.6,42.0,22.7,8.47
2018,3,26,6,45,379.5,35.0,0.95,5.35,87.5,28.76,19.85
2018,3,26,7,0,537.0,43.0,0.9,6.1,133.0,35.05,26.26
2018,3,26,7,15,619.0,48.0,0.9,6.7,186.0,42.06,32.97
2018,3,26,7,30,701.0,53.0,0.9,7.3,239.0,46.05,36.71
2018,3,26,7,45,744.5,57.0,0.9,7.95,292.0,48.97,39.29
2018,3,26,8,0,788.0,61.0,0.9,8.6,345.0,51.89,41.77
2018,3,26,8,15,816.0,64.5,0.9,9.1,396.0,54.24,43.68
2018,3,26,8,30,844.0,68.0,0.9,9.6,447.0,56.55,45.52
2018,3,26,8,45,864.0,71.5,0.95,10.05,495.5,66.38,54.03
2018,3,26,9,0,884.0,75.0,1.0,10.5,544.0,69.14,56.19
2018,3,26,9,15,899.0,76.5,1.0,10.9,587.0,70.38,57.01
2018,3,26,9,30,914.0,78.0,1.0,11.3,630.0,71.54,57.78
2018,3,26,9,45,925.5,79.5,1.0,11.7,668.0,84.55,55.9
2018,3,26,10,0,937.0,81.0,1.0,12.1,706.0,143.68,79.04
2018,3,26,10,15,945.0,82.5,1.0,12.4,738.0,203.37,120.06
2018,3,26,10,30,953.0,84.0,1.0,12.7,770.0,263.5,169.57
2018,3,26,10,45,958.0,85.0,0.95,13.0,794.0,322.69,221.47
2018,3,26,11,0,963.0,86.0,0.9,13.3,818.0,381.5,273.41
2018,3,26,11,15,965.0,87.5,0.9,13.55,834.5,438.96,323.67
2018,3,26,11,30,967.0,89.0,0.9,13.8,851.0,495.28,371.58
2018,3,26,11,45,967.5,90.0,0.9,14.0,859.5,549.1,416.13
2018,3,26,12,0,968.0,91.0,0.9,14.2,868.0,601.17,457.85
2018,3,26,12,15,966.5,91.5,0.9,14.35,868.0,649.69,495.75
2018,3,26,12,30,965.0,92.0,0.9,14.5,868.0,695.84,530.81
2018,3,26,12,45,931.0,107.0,0.85,14.6,850.5,730.84,556.16
2018,3,26,13,0,897.0,122.0,0.8,14.7,833.0,760.89,577.31
2018,3,26,13,15,899.5,117.5,0.8,14.7,819.0,795.61,601.97
2018,3,26,13,30,902.0,113.0,0.8,14.7,805.0,827.48,623.54
2018,3,26,13,45,885.0,115.0,0.85,14.75,778.0,846.95,637.53
2018,3,26,14,0,868.0,117.0,0.9,14.8,751.0,871.23,655.04
2018,3,26,14,15,865.0,111.5,0.9,14.7,722.0,887.74,666.93
2018,3,26,14,30,862.0,106.0,0.9,14.6,693.0,900.61,676.65
2018,3,26,14,45,854.5,100.5,0.9,14.5,656.5,905.73,681.46
2018,3,26,15,0,847.0,95.0,0.9,14.4,620.0,907.04,684.03
2018,3,26,15,15,817.0,95.5,0.9,14.4,574.0,891.12,675.06
2018,3,26,15,30,787.0,96.0,0.9,14.4,528.0,871.44,663.85
2018,3,26,15,45,789.0,87.5,0.95,13.95,489.0,867.1,665.08
2018,3,26,16,0,791.0,79.0,1.0,13.5,450.0,859.19,663.67
2018,3,26,16,15,769.0,74.0,1.0,13.05,402.5,830.19,646.78
2018,3,26,16,30,747.0,69.0,1.0,12.6,355.0,798.34,627.65
2018,3,26,16,45,708.0,64.0,1.05,12.15,303.5,748.66,595.59
2018,3,26,17,0,669.0,59.0,1.1,11.7,252.0,697.22,560.64
2018,3,26,17,15,597.5,53.5,1.15,11.05,200.5,623.44,506.85
2018,3,26,17,30,526.0,48.0,1.2,10.4,149.0,544.42,445.38
2018,3,26,17,45,412.0,40.0,1.25,9.75,104.0,429.59,351.16
2018,3,26,18,0,298.0,32.0,1.3,9.1,59.0,319.56,245.3
2018,3,26,18,15,169.0,19.0,1.25,8.9,32.5,140.76,0.0
2018,3,26,18,30,40.0,6.0,1.2,8.7,6.0,5.12,0.0
2018,3,26,18,45,20.0,3.0,1.15,8.45,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,5,45,8.5,1.5,1.0,7.1,1.0,0.0,0.0
2018,3,27,6,0,17.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,27,6,15,148.0,15.5,1.05,8.05,25.0,13.23,0.0
2018,3,27,6,30,279.0,28.0,1.1,8.8,48.0,23.56,10.65
2018,3,27,6,45,395.5,37.0,1.1,9.5,91.5,30.43,21.06
2018,3,27,7,0,512.0,46.0,1.1,10.2,135.0,37.33,27.88
2018,3,27,7,15,583.0,52.5,1.05,10.75,185.5,41.93,32.32
2018,3,27,7,30,654.0,59.0,1.0,11.3,236.0,46.55,36.55
2018,3,27,7,45,686.5,65.5,1.0,11.8,285.5,50.78,40.3
2018,3,27,8,0,719.0,72.0,1.0,12.3,335.0,59.8,48.19
2018,3,27,8,15,763.5,73.5,1.0,12.9,388.5,60.39,48.45
2018,3,27,8,30,808.0,75.0,1.0,13.5,442.0,61.13,48.82
2018,3,27,8,45,762.5,95.5,0.95,14.05,471.0,74.51,60.27
2018,3,27,9,0,717.0,116.0,0.9,14.6,500.0,79.4,64.16
2018,3,27,9,15,648.0,149.0,0.9,15.0,517.0,98.01,79.91
2018,3,27,9,30,579.0,182.0,0.9,15.4,534.0,116.34,95.15
2018,3,27,9,45,590.0,191.5,0.85,15.85,569.5,131.37,94.6
2018,3,27,10,0,601.0,201.0,0.8,16.3,605.0,178.94,117.46
2018,3,27,10,15,621.5,206.0,0.8,16.6,640.5,226.55,149.91
2018,3,27,10,30,642.0,211.0,0.8,16.9,676.0,276.69,189.21
2018,3,27,10,45,717.0,186.0,0.75,17.25,721.0,322.72,225.5
2018,3,27,11,0,792.0,161.0,0.7,17.6,766.0,380.71,272.09
2018,3,27,11,15,861.5,131.5,0.7,17.8,802.5,433.45,315.5
2018,3,27,11,30,931.0,102.0,0.7,18.0,839.0,493.72,364.12
2018,3,27,11,45,943.0,97.5,0.7,18.25,851.0,547.1,406.99
2018,3,27,12,0,955.0,93.0,0.7,18.5,863.0,599.66,447.93
2018,3,27,12,15,956.5,91.5,0.7,18.6,863.5,647.56,484.55
2018,3,27,12,30,958.0,90.0,0.7,18.7,864.0,693.29,518.6
2018,3,27,12,45,958.0,88.5,0.7,18.8,857.0,735.63,549.42
2018,3,27,13,0,958.0,87.0,0.7,18.9,850.0,775.29,577.35
2018,3,27,13,15,952.5,88.0,0.75,18.9,834.5,810.41,601.36
2018,3,27,13,30,947.0,89.0,0.8,18.9,819.0,842.27,623.26
2018,3,27,13,45,939.0,89.5,0.8,18.9,796.0,868.23,640.52
2018,3,27,14,0,931.0,90.0,0.8,18.9,773.0,890.6,655.56
2018,3,27,14,15,921.0,89.5,0.8,18.8,742.5,906.52,666.81
2018,3,27,14,30,911.0,89.0,0.8,18.7,712.0,918.68,675.87
2018,3,27,14,45,890.0,89.0,0.8,18.55,671.5,917.74,676.8
2018,3,27,15,0,869.0,89.0,0.8,18.4,631.0,912.87,675.54
2018,3,27,15,15,852.5,85.5,0.8,18.4,587.5,904.24,671.63
2018,3,27,15,30,836.0,82.0,0.8,18.4,544.0,902.02,672.13
2018,3,27,15,45,820.0,79.0,0.85,18.2,500.0,887.45,665.91
2018,3,27,16,0,804.0,76.0,0.9,18.0,456.0,869.54,657.56
2018,3,27,16,15,779.5,72.5,0.95,17.5,408.0,839.95,641.83
2018,3,27,16,30,755.0,69.0,1.0,17.0,360.0,807.54,623.69
2018,3,27,16,45,700.5,65.0,1.0,16.45,305.0,744.95,582.79
2018,3,27,17,0,646.0,61.0,1.0,15.9,250.0,687.68,544.09
2018,3,27,17,15,572.0,55.5,1.1,15.3,198.5,605.69,485.66
2018,3,27,17,30,498.0,50.0,1.2,14.7,147.0,524.85,424.1
2018,3,27,17,45,401.0,41.0,1.3,14.1,104.0,422.8,341.33
2018,3,27,18,0,304.0,32.0,1.4,13.5,61.0,325.17,248.87
2018,3,27,18,15,176.5,19.0,1.4,13.15,33.5,181.92,0.0
2018,3,27,18,30,49.0,6.0,1.4,12.8,6.0,39.71,0.0
2018,3,27,18,45,24.5,3.0,1.4,12.45,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.95,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.9,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.75,11.05,28.5,13.66,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.7,54.0,23.51,11.74
2018,3,28,6,45,449.0,36.0,0.5,12.35,99.0,29.61,20.23
2018,3,28,7,0,564.0,44.0,0.4,13.0,144.0,35.81,26.29
2018,3,28,7,15,630.0,49.0,0.35,13.55,195.0,42.81,32.79
2018,3,28,7,30,696.0,54.0,0.3,14.1,246.0,46.68,36.3
2018,3,28,7,45,738.0,58.0,0.3,14.6,298.5,49.56,38.78
2018,3,28,8,0,780.0,62.0,0.3,15.1,351.0,52.44,41.16
2018,3,28,8,15,809.5,65.5,0.3,15.6,402.5,54.77,42.99
2018,3,28,8,30,839.0,69.0,0.3,16.1,454.0,57.06,44.75
2018,3,28,8,45,859.5,71.5,0.25,16.65,502.0,66.35,52.54
2018,3,28,9,0,880.0,74.0,0.2,17.2,550.0,68.42,54.0
2018,3,28,9,15,895.5,75.5,0.2,17.6,593.0,69.66,54.8
2018,3,28,9,30,911.0,77.0,0.2,18.0,636.0,70.81,55.53
2018,3,28,9,45,923.0,78.0,0.2,18.4,674.0,91.64,54.7
2018,3,28,10,0,935.0,79.0,0.2,18.8,712.0,150.32,80.15
2018,3,28,10,15,943.5,80.0,0.2,19.1,743.5,209.56,120.86
2018,3,28,10,30,952.0,81.0,0.2,19.4,775.0,269.28,168.75
2018,3,28,10,45,957.5,82.5,0.2,19.7,799.5,328.79,219.01
2018,3,28,11,0,963.0,84.0,0.2,20.0,824.0,388.0,269.08
2018,3,28,11,15,967.0,84.5,0.2,20.2,841.0,445.32,316.86
2018,3,28,11,30,971.0,85.0,0.2,20.4,858.0,501.65,362.45
2018,3,28,11,45,973.0,85.5,0.25,20.6,867.0,555.8,405.39
2018,3,28,12,0,975.0,86.0,0.3,20.8,876.0,608.3,445.82
2018,3,28,12,15,975.0,86.0,0.35,20.9,877.0,657.33,482.85
2018,3,28,12,30,975.0,86.0,0.4,21.0,878.0,704.09,517.38
2018,3,28,12,45,973.5,85.5,0.4,21.05,870.5,746.89,547.8
2018,3,28,13,0,972.0,85.0,0.4,21.1,863.0,786.89,575.05
2018,3,28,13,15,968.0,85.0,0.4,21.1,847.5,822.53,597.98
2018,3,28,13,30,964.0,85.0,0.4,21.1,832.0,854.91,618.77
2018,3,28,13,45,957.5,84.5,0.45,21.1,808.5,881.36,636.77
2018,3,28,14,0,951.0,84.0,0.5,21.1,785.0,904.18,652.67
2018,3,28,14,15,943.0,82.5,0.5,21.1,754.5,920.93,663.9
2018,3,28,14,30,935.0,81.0,0.5,21.1,724.0,933.86,672.94
2018,3,28,14,45,924.0,79.5,0.5,21.1,687.0,940.27,678.11
2018,3,28,15,0,913.0,78.0,0.5,21.1,650.0,942.84,681.13
2018,3,28,15,15,898.0,76.0,0.5,21.1,607.5,937.33,679.29
2018,3,28,15,30,883.0,74.0,0.5,21.1,565.0,928.11,675.35
2018,3,28,15,45,862.5,72.0,0.5,21.0,518.0,910.21,666.27
2018,3,28,16,0,842.0,70.0,0.5,20.9,471.0,889.04,655.16
2018,3,28,16,15,810.5,67.5,0.55,20.25,419.5,863.96,643.68
2018,3,28,16,30,779.0,65.0,0.6,19.6,368.0,826.07,623.18
2018,3,28,16,45,733.0,62.0,0.6,18.95,315.0,772.03,589.9
2018,3,28,17,0,687.0,59.0,0.6,18.3,262.0,716.34,553.92
2018,3,28,17,15,619.0,53.5,0.75,17.65,209.5,644.45,505.86
2018,3,28,17,30,551.0,48.0,0.9,17.0,157.0,567.47,449.92
2018,3,28,17,45,450.5,40.0,1.0,16.4,111.5,462.37,367.26
2018,3,28,18,0,350.0,32.0,1.1,15.8,66.0,361.72,275.45
2018,3,28,18,15,210.0,20.5,1.15,15.6,37.5,209.81,0.0
2018,3,28,18,30,70.0,9.0,1.2,15.4,9.0,57.2,0.0
2018,3,28,18,45,35.0,4.5,1.25,15.2,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,1.05,14.4,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,3,29,6,15,194.0,17.5,0.85,14.95,31.5,14.94,0.0
2018,3,29,6,30,345.0,29.0,0.7,15.4,58.0,24.29,12.98
2018,3,29,6,45,456.0,37.5,0.6,15.85,104.0,30.81,21.02
2018,3,29,7,0,567.0,46.0,0.5,16.3,150.0,37.37,27.31
2018,3,29,7,15,637.5,51.5,0.45,17.05,203.0,44.94,34.18
2018,3,29,7,30,708.0,57.0,0.4,17.8,256.0,49.21,37.94
2018,3,29,7,45,751.5,61.0,0.3,18.5,310.0,52.03,40.28
2018,3,29,8,0,795.0,65.0,0.2,19.2,364.0,54.86,42.54
2018,3,29,8,15,824.0,68.5,0.2,19.95,416.0,57.12,44.21
2018,3,29,8,30,853.0,72.0,0.2,20.7,468.0,59.35,45.82
2018,3,29,8,45,874.0,74.5,0.15,21.5,516.5,68.6,53.36
2018,3,29,9,0,895.0,77.0,0.1,22.3,565.0,70.65,54.69
2018,3,29,9,15,910.5,79.0,0.1,22.25,609.5,72.18,55.81
2018,3,29,9,30,926.0,81.0,0.1,22.2,654.0,73.62,56.86
2018,3,29,9,45,937.0,82.5,0.1,22.2,692.0,99.2,57.28
2018,3,29,10,0,948.0,84.0,0.1,22.2,730.0,159.05,84.46
2018,3,29,10,15,939.0,91.5,0.15,22.4,755.5,220.73,127.84
2018,3,29,10,30,930.0,99.0,0.2,22.6,781.0,281.05,176.51
2018,3,29,10,45,933.0,102.5,0.2,22.8,805.0,340.36,225.9
2018,3,29,11,0,936.0,106.0,0.2,23.0,829.0,399.19,274.87
2018,3,29,11,15,958.0,99.0,0.2,22.9,852.5,456.87,322.06
2018,3,29,11,30,980.0,92.0,0.2,22.8,876.0,515.12,368.51
2018,3,29,11,45,973.0,96.0,0.25,22.75,881.5,568.22,410.54
2018,3,29,12,0,966.0,100.0,0.3,22.7,887.0,618.93,449.61
2018,3,29,12,15,861.0,150.5,0.3,22.5,852.5,650.41,473.33
2018,3,29,12,30,756.0,201.0,0.3,22.3,818.0,672.65,489.62
2018,3,29,12,45,746.5,203.0,0.35,22.15,807.5,707.75,515.61
2018,3,29,13,0,737.0,205.0,0.4,22.0,797.0,740.01,539.13
2018,3,29,13,15,751.5,193.0,0.4,21.85,787.0,774.56,563.58
2018,3,29,13,30,766.0,181.0,0.4,21.7,777.0,806.94,586.32
2018,3,29,13,45,806.0,156.5,0.4,21.55,768.0,840.5,609.23
2018,3,29,14,0,846.0,132.0,0.4,21.4,759.0,877.02,633.19
2018,3,29,14,15,882.5,113.5,0.4,21.35,744.5,904.37,651.03
2018,3,29,14,30,919.0,95.0,0.4,21.3,730.0,938.19,673.12
2018,3,29,14,45,914.0,90.5,0.4,21.25,694.5,946.69,679.34
2018,3,29,15,0,909.0,86.0,0.4,21.2,659.0,951.36,683.76
2018,3,29,15,15,893.5,83.0,0.4,21.2,615.0,944.25,680.91
2018,3,29,15,30,878.0,80.0,0.4,21.2,571.0,933.39,676.01
2018,3,29,15,45,867.5,76.5,0.4,20.9,527.5,923.01,672.33
2018,3,29,16,0,857.0,73.0,0.4,20.6,484.0,919.34,672.98
2018,3,29,16,15,826.0,71.5,0.4,19.95,432.5,885.75,655.04
2018,3,29,16,30,795.0,70.0,0.4,19.3,381.0,849.28,635.1
2018,3,29,16,45,751.0,66.0,0.45,18.6,327.0,795.23,603.46
2018,3,29,17,0,707.0,62.0,0.5,17.9,273.0,739.36,568.91
2018,3,29,17,15,621.0,58.0,0.6,17.15,217.5,653.94,511.56
2018,3,29,17,30,535.0,54.0,0.7,16.4,162.0,563.09,445.99
2018,3,29,17,45,425.0,44.0,0.8,15.7,114.0,447.42,356.26
2018,3,29,18,0,315.0,34.0,0.9,15.0,66.0,336.92,259.53
2018,3,29,18,15,190.0,22.0,0.95,14.8,38.0,198.02,0.0
2018,3,29,18,30,65.0,10.0,1.0,14.6,10.0,54.62,0.0
2018,3,29,18,45,32.5,5.0,1.05,14.35,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,13.15,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,13.2,5.0,0.0,0.0
2018,3,30,6,15,103.0,18.0,0.9,13.5,26.0,15.36,0.0
2018,3,30,6,30,177.0,31.0,0.8,13.8,47.0,23.95,13.47
2018,3,30,6,45,286.5,43.5,0.7,14.15,89.0,33.44,23.56
2018,3,30,7,0,396.0,56.0,0.6,14.5,131.0,44.74,34.07
2018,3,30,7,15,445.0,67.5,0.55,15.05,175.5,52.82,41.46
2018,3,30,7,30,494.0,79.0,0.5,15.6,220.0,60.6,48.35
2018,3,30,7,45,504.0,93.5,0.4,16.2,262.0,70.08,56.51
2018,3,30,8,0,514.0,108.0,0.3,16.8,304.0,77.46,62.63
2018,3,30,8,15,493.5,130.5,0.25,17.05,339.5,90.85,73.9
2018,3,30,8,30,473.0,153.0,0.2,17.3,375.0,103.52,84.33
2018,3,30,8,45,473.5,170.5,0.2,17.55,412.0,112.69,91.67
2018,3,30,9,0,474.0,188.0,0.2,17.8,449.0,121.37,98.55
2018,3,30,9,15,623.5,158.0,0.2,18.2,529.5,102.54,82.27
2018,3,30,9,30,773.0,128.0,0.2,18.6,610.0,83.47,65.95
2018,3,30,9,45,855.5,111.0,0.2,19.0,673.5,107.95,64.57
2018,3,30,10,0,938.0,94.0,0.2,19.4,737.0,168.62,92.7
2018,3,30,10,15,891.0,116.5,0.2,19.6,749.0,225.77,135.21
2018,3,30,10,30,844.0,139.0,0.2,19.8,761.0,286.95,186.39
2018,3,30,10,45,760.5,180.5,0.2,19.95,754.5,340.36,233.85
2018,3,30,11,0,677.0,222.0,0.2,20.1,748.0,391.09,277.9
2018,3,30,11,15,640.0,244.5,0.2,20.15,750.0,437.55,316.18
2018,3,30,11,30,603.0,267.0,0.2,20.2,752.0,480.07,350.16
2018,3,30,11,45,535.5,298.0,0.2,20.2,732.0,509.3,373.57
2018,3,30,12,0,468.0,329.0,0.2,20.2,712.0,531.86,391.11
2018,3,30,12,15,477.5,325.5,0.2,20.15,716.5,567.07,417.2
2018,3,30,12,30,487.0,322.0,0.2,20.1,721.0,601.84,442.38
2018,3,30,12,45,479.5,320.0,0.25,20.05,710.0,625.54,460.08
2018,3,30,13,0,472.0,318.0,0.3,20.0,699.0,647.06,476.24
2018,3,30,13,15,539.5,286.0,0.3,20.1,714.0,696.73,511.64
2018,3,30,13,30,607.0,254.0,0.3,20.2,729.0,750.47,548.9
2018,3,30,13,45,553.0,265.0,0.3,20.3,688.0,739.24,540.89
2018,3,30,14,0,499.0,276.0,0.3,20.4,647.0,726.39,532.49
2018,3,30,14,15,463.5,276.5,0.35,20.45,610.5,714.96,526.29
2018,3,30,14,30,428.0,277.0,0.4,20.5,574.0,699.99,517.61
2018,3,30,14,45,451.0,252.5,0.4,20.5,551.0,709.73,526.51
2018,3,30,15,0,474.0,228.0,0.4,20.5,528.0,716.93,533.52
2018,3,30,15,15,430.0,223.0,0.4,20.5,481.5,680.12,509.26
2018,3,30,15,30,386.0,218.0,0.4,20.5,435.0,620.77,470.1
2018,3,30,15,45,411.0,193.0,0.45,20.05,406.5,641.52,488.8
2018,3,30,16,0,436.0,168.0,0.5,19.6,378.0,639.4,491.17
2018,3,30,16,15,395.5,155.0,0.55,19.0,330.0,587.63,457.21
2018,3,30,16,30,355.0,142.0,0.6,18.4,282.0,513.64,406.76
2018,3,30,16,45,313.5,126.0,0.6,17.8,237.0,455.81,365.65
2018,3,30,17,0,272.0,110.0,0.6,17.2,192.0,397.98,322.66
2018,3,30,17,15,231.5,92.0,0.7,16.45,152.5,338.47,277.13
2018,3,30,17,30,191.0,74.0,0.8,15.7,113.0,279.71,229.73
2018,3,30,17,45,149.0,56.0,0.85,14.95,81.0,220.93,179.76
2018,3,30,18,0,107.0,38.0,0.9,14.2,49.0,163.7,127.13
2018,3,30,18,15,66.5,22.5,0.95,13.9,28.0,99.02,13.6
2018,3,30,18,30,26.0,7.0,1.0,13.6,7.0,24.45,0.0
2018,3,30,18,45,13.0,3.5,1.0,13.3,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,5,45,14.0,3.0,1.4,10.9,3.0,0.0,0.0
2018,3,31,6,0,28.0,6.0,1.4,11.0,6.0,5.12,0.0
2018,3,31,6,15,108.0,19.5,1.3,11.25,28.5,15.18,0.0
2018,3,31,6,30,188.0,33.0,1.2,11.5,51.0,25.47,15.33
2018,3,31,6,45,255.0,47.5,1.1,11.75,87.5,36.25,26.35
2018,3,31,7,0,322.0,62.0,1.0,12.0,124.0,46.77,36.26
2018,3,31,7,15,317.0,81.0,0.95,12.7,157.5,59.71,48.01
2018,3,31,7,30,312.0,100.0,0.9,13.4,191.0,72.04,58.93
2018,3,31,7,45,271.5,126.5,0.8,14.1,216.5,91.11,75.49
2018,3,31,8,0,231.0,153.0,0.7,14.8,242.0,106.96,88.84
2018,3,31,8,15,326.0,158.5,0.7,15.1,303.0,111.2,92.08
2018,3,31,8,30,421.0,164.0,0.7,15.4,364.0,109.58,90.26
2018,3,31,8,45,512.5,159.0,0.65,15.65,426.5,105.92,86.73
2018,3,31,9,0,604.0,154.0,0.6,15.9,489.0,102.15,83.15
2018,3,31,9,15,723.0,131.5,0.6,16.4,563.0,86.52,69.42
2018,3,31,9,30,842.0,109.0,0.6,16.9,637.0,80.11,63.66
2018,3,31,9,45,885.0,100.5,0.6,17.35,684.5,115.93,69.08
2018,3,31,10,0,928.0,92.0,0.6,17.8,732.0,170.25,94.65
2018,3,31,10,15,934.5,93.0,0.6,18.0,762.0,228.98,137.46
2018,3,31,10,30,941.0,94.0,0.6,18.2,792.0,287.95,186.18
2018,3,31,10,45,843.5,142.5,0.6,18.45,783.0,345.66,238.8
2018,3,31,11,0,746.0,191.0,0.6,18.7,774.0,395.26,283.54
2018,3,31,11,15,652.0,239.5,0.6,18.7,756.5,441.3,323.42
2018,3,31,11,30,558.0,288.0,0.6,18.7,739.0,477.67,353.97
2018,3,31,11,45,552.0,295.5,0.6,18.75,745.5,518.0,385.43
2018,3,31,12,0,546.0,303.0,0.6,18.8,752.0,557.08,415.05
2018,3,31,12,15,542.5,304.0,0.65,18.6,750.5,591.11,441.4
2018,3,31,12,30,539.0,305.0,0.7,18.4,749.0,623.55,466.24
2018,3,31,12,45,560.0,294.0,0.75,18.25,751.5,660.98,494.48
2018,3,31,13,0,581.0,283.0,0.8,18.1,754.0,697.88,522.06
2018,3,31,13,15,566.5,281.0,0.8,18.0,733.5,714.92,534.65
2018,3,31,13,30,552.0,279.0,0.8,17.9,713.0,728.89,545.22
2018,3,31,13,45,580.5,256.0,0.8,17.8,700.5,755.34,565.25
2018,3,31,14,0,609.0,233.0,0.8,17.7,688.0,785.02,587.15
2018,3,31,14,15,689.5,189.5,0.8,17.6,685.5,834.7,623.48
2018,3,31,14,30,770.0,146.0,0.8,17.5,683.0,880.47,654.39
2018,3,31,14,45,783.0,131.0,0.8,17.35,653.0,887.31,659.88
2018,3,31,15,0,796.0,116.0,0.8,17.2,623.0,896.6,667.72
2018,3,31,15,15,778.0,110.5,0.8,17.2,579.0,883.94,660.87
2018,3,31,15,30,760.0,105.0,0.8,17.2,535.0,867.65,652.02
2018,3,31,15,45,762.0,94.0,0.8,16.7,494.5,860.26,650.42
2018,3,31,16,0,764.0,83.0,0.8,16.2,454.0,849.18,646.26
2018,3,31,16,15,732.5,80.5,0.8,15.75,405.5,814.11,625.55
2018,3,31,16,30,701.0,78.0,0.8,15.3,357.0,782.29,606.88
2018,3,31,16,45,670.0,70.5,0.8,14.85,307.5,736.91,577.81
2018,3,31,17,0,639.0,63.0,0.8,14.4,258.0,689.83,546.31
2018,3,31,17,15,575.0,57.0,0.8,13.7,207.5,615.06,492.95
2018,3,31,17,30,511.0,51.0,0.8,13.0,157.0,541.11,437.06
2018,3,31,17,45,405.5,43.0,0.85,12.3,112.0,432.12,350.46
2018,3,31,18,0,300.0,35.0,0.9,11.6,67.0,327.7,259.35
2018,3,31,18,15,175.0,21.5,0.9,11.3,38.0,191.49,57.19
2018,3,31,18,30,50.0,8.0,0.9,11.0,9.0,42.43,0.0
2018,3,31,18,45,25.0,4.0,0.95,10.75,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,45,21.5,4.0,1.35,9.7,4.0,0.0,0.0
2018,4,1,6,0,43.0,8.0,1.3,9.9,8.0,6.83,0.0
2018,4,1,6,15,171.0,22.0,1.2,10.45,37.0,17.19,0.0
2018,4,1,6,30,299.0,36.0,1.1,11.0,66.0,30.06,19.57
2018,4,1,6,45,409.0,45.5,1.0,11.55,112.0,37.14,27.24
2018,4,1,7,0,519.0,55.0,0.9,12.1,158.0,44.23,34.03
2018,4,1,7,15,588.0,61.0,0.85,12.5,210.0,48.18,37.78
2018,4,1,7,30,657.0,67.0,0.8,12.9,262.0,52.17,41.37
2018,4,1,7,45,704.0,71.5,0.75,13.35,315.5,54.85,43.63
2018,4,1,8,0,751.0,76.0,0.7,13.8,369.0,62.7,50.39
2018,4,1,8,15,781.5,79.0,0.7,14.3,420.0,64.23,51.46
2018,4,1,8,30,812.0,82.0,0.7,14.8,471.0,65.78,52.53
2018,4,1,8,45,834.5,85.0,0.7,15.25,519.5,67.2,53.48
2018,4,1,9,0,857.0,88.0,0.7,15.7,568.0,68.58,54.41
2018,4,1,9,15,874.5,89.5,0.7,16.05,611.5,78.19,62.44
2018,4,1,9,30,892.0,91.0,0.7,16.4,655.0,79.16,62.99
2018,4,1,9,45,905.5,92.5,0.75,16.75,693.5,115.99,67.01
2018,4,1,10,0,919.0,94.0,0.8,17.1,732.0,174.48,98.2
2018,4,1,10,15,927.0,96.0,0.8,17.3,763.5,233.63,142.1
2018,4,1,10,30,935.0,98.0,0.8,17.5,795.0,293.23,191.74
2018,4,1,10,45,940.0,99.5,0.85,17.65,819.0,351.83,242.64
2018,4,1,11,0,945.0,101.0,0.9,17.8,843.0,410.08,293.19
2018,4,1,11,15,947.5,102.0,0.95,17.85,859.0,466.38,341.46
2018,4,1,11,30,950.0,103.0,1.0,17.9,875.0,521.58,387.62
2018,4,1,11,45,950.5,104.0,1.0,17.9,883.0,574.47,430.44
2018,4,1,12,0,951.0,105.0,1.0,17.9,891.0,625.64,470.64
2018,4,1,12,15,951.0,104.5,1.05,17.85,891.0,673.31,507.78
2018,4,1,12,30,951.0,104.0,1.1,17.8,891.0,718.75,542.48
2018,4,1,12,45,860.5,148.0,1.1,17.75,855.0,743.79,560.29
2018,4,1,13,0,770.0,192.0,1.1,17.7,819.0,760.47,571.75
2018,4,1,13,15,762.5,190.5,1.15,17.55,802.0,788.74,593.31
2018,4,1,13,30,755.0,189.0,1.2,17.4,785.0,813.88,612.42
2018,4,1,13,45,838.5,145.0,1.2,17.25,789.0,864.45,647.99
2018,4,1,14,0,922.0,101.0,1.2,17.1,793.0,909.34,678.38
2018,4,1,14,15,867.0,117.0,1.25,16.85,747.5,912.15,682.06
2018,4,1,14,30,812.0,133.0,1.3,16.6,702.0,901.14,677.26
2018,4,1,14,45,841.0,115.0,1.3,16.35,678.0,925.43,695.56
2018,4,1,15,0,870.0,97.0,1.3,16.1,654.0,935.47,704.12
2018,4,1,15,15,857.0,93.5,1.3,16.1,612.0,940.24,708.88
2018,4,1,15,30,844.0,90.0,1.3,16.1,570.0,931.01,704.56
2018,4,1,15,45,822.5,87.0,1.3,15.45,522.5,910.8,694.81
2018,4,1,16,0,801.0,84.0,1.3,14.8,475.0,887.21,682.79
2018,4,1,16,15,771.5,79.0,1.3,14.35,423.5,850.45,660.94
2018,4,1,16,30,742.0,74.0,1.3,13.9,372.0,810.98,636.74
2018,4,1,16,45,702.5,70.0,1.3,13.5,321.0,761.25,604.2
2018,4,1,17,0,663.0,66.0,1.3,13.1,270.0,716.84,574.19
2018,4,1,17,15,586.0,60.0,1.3,12.55,215.5,629.98,510.85
2018,4,1,17,30,509.0,54.0,1.3,12.0,161.0,544.39,445.12
2018,4,1,17,45,408.5,45.5,1.3,11.5,116.0,438.36,359.09
2018,4,1,18,0,308.0,37.0,1.3,11.0,71.0,336.32,269.14
2018,4,1,18,15,183.5,23.0,1.3,10.7,40.5,202.2,81.87
2018,4,1,18,30,59.0,9.0,1.3,10.4,10.0,49.79,0.0
2018,4,1,18,45,29.5,4.5,1.25,10.15,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,1.0,9.1,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,1.0,9.2,5.0,4.27,0.0
2018,4,2,6,15,16.0,19.5,1.05,9.35,21.0,15.83,0.0
2018,4,2,6,30,27.0,34.0,1.1,9.5,37.0,27.27,17.66
2018,4,2,6,45,40.0,51.5,1.1,9.7,58.5,40.68,30.68
2018,4,2,7,0,53.0,69.0,1.1,9.9,80.0,53.95,43.11
2018,4,2,7,15,99.5,90.5,1.1,10.2,118.0,68.23,56.18
2018,4,2,7,30,146.0,112.0,1.1,10.5,156.0,83.28,69.66
2018,4,2,7,45,330.0,116.0,1.1,10.85,239.5,81.66,68.01
2018,4,2,8,0,514.0,120.0,1.1,11.2,323.0,85.07,70.77
2018,4,2,8,15,619.0,113.5,1.1,11.6,390.0,81.13,66.95
2018,4,2,8,30,724.0,107.0,1.1,12.0,457.0,75.83,61.95
2018,4,2,8,45,751.0,110.5,1.1,12.4,505.0,76.79,62.5
2018,4,2,9,0,778.0,114.0,1.1,12.8,553.0,77.74,63.03
2018,4,2,9,15,808.5,111.5,1.05,13.2,598.0,82.36,66.75
2018,4,2,9,30,839.0,109.0,1.0,13.6,643.0,79.65,64.11
2018,4,2,9,45,868.5,103.5,1.0,13.95,684.5,124.45,74.01
2018,4,2,10,0,898.0,98.0,1.0,14.3,726.0,178.45,102.94
2018,4,2,10,15,905.5,100.5,0.95,14.65,757.0,236.66,147.14
2018,4,2,10,30,913.0,103.0,0.9,15.0,788.0,295.29,196.56
2018,4,2,10,45,918.0,105.0,0.9,15.4,812.0,353.04,246.88
2018,4,2,11,0,923.0,107.0,0.9,15.8,836.0,410.48,296.61
2018,4,2,11,15,928.0,107.5,0.9,16.0,853.0,466.28,344.17
2018,4,2,11,30,933.0,108.0,0.9,16.2,870.0,521.27,389.67
2018,4,2,11,45,936.0,108.0,0.9,16.45,879.0,573.8,431.82
2018,4,2,12,0,939.0,108.0,0.9,16.7,888.0,624.86,471.48
2018,4,2,12,15,940.0,108.0,0.9,16.8,889.0,673.0,508.09
2018,4,2,12,30,941.0,108.0,0.9,16.9,890.0,719.06,542.21
2018,4,2,12,45,940.0,108.0,0.9,17.0,883.0,761.42,572.92
2018,4,2,13,0,939.0,108.0,0.9,17.1,876.0,801.15,600.57
2018,4,2,13,15,917.5,115.5,0.9,17.1,854.5,829.3,619.28
2018,4,2,13,30,896.0,123.0,0.9,17.1,833.0,853.42,635.45
2018,4,2,13,45,913.5,110.5,0.9,17.1,816.5,886.62,657.69
2018,4,2,14,0,931.0,98.0,0.9,17.1,800.0,916.77,677.78
2018,4,2,14,15,894.5,107.5,0.85,16.95,760.5,919.41,679.52
2018,4,2,14,30,858.0,117.0,0.8,16.8,721.0,927.92,685.61
2018,4,2,14,45,845.0,113.5,0.8,16.65,683.0,929.82,688.43
2018,4,2,15,0,832.0,110.0,0.8,16.5,645.0,927.87,689.04
2018,4,2,15,15,847.0,98.5,0.8,16.5,612.5,939.14,698.11
2018,4,2,15,30,862.0,87.0,0.8,16.5,580.0,946.47,704.6
2018,4,2,15,45,838.0,85.5,0.75,16.4,532.0,925.64,692.13
2018,4,2,16,0,814.0,84.0,0.7,16.3,484.0,901.41,677.82
2018,4,2,16,15,782.0,81.5,0.7,15.9,433.0,865.25,657.13
2018,4,2,16,30,750.0,79.0,0.7,15.5,382.0,826.29,634.15
2018,4,2,16,45,707.0,74.5,0.7,15.05,329.5,779.13,604.75
2018,4,2,17,0,664.0,70.0,0.7,14.6,277.0,724.63,568.85
2018,4,2,17,15,588.0,65.0,0.75,13.95,223.0,639.6,509.72
2018,4,2,17,30,512.0,60.0,0.8,13.3,169.0,555.27,447.43
2018,4,2,17,45,413.0,49.5,0.85,12.65,122.0,447.23,362.38
2018,4,2,18,0,314.0,39.0,0.9,12.0,75.0,343.29,273.45
2018,4,2,18,15,186.0,24.5,1.0,11.7,43.0,208.43,100.66
2018,4,2,18,30,58.0,10.0,1.1,11.4,11.0,50.02,0.0
2018,4,2,18,45,29.0,5.0,1.15,11.1,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,5,45,17.0,4.5,1.15,9.4,4.5,0.0,0.0
2018,4,3,6,0,34.0,9.0,1.1,9.5,9.0,7.68,0.0
2018,4,3,6,15,129.5,24.5,1.0,9.85,37.0,19.01,1.57
2018,4,3,6,30,225.0,40.0,0.9,10.2,65.0,30.78,20.85
2018,4,3,6,45,364.5,51.0,0.8,10.55,116.0,41.4,31.3
2018,4,3,7,0,504.0,62.0,0.7,10.9,167.0,49.72,39.21
2018,4,3,7,15,569.0,69.0,0.7,11.25,218.5,54.2,43.41
2018,4,3,7,30,634.0,76.0,0.7,11.6,270.0,58.67,47.41
2018,4,3,7,45,677.0,81.5,0.65,11.9,322.5,61.75,50.03
2018,4,3,8,0,720.0,87.0,0.6,12.2,375.0,64.79,52.53
2018,4,3,8,15,751.0,91.0,0.55,12.65,426.0,66.57,53.83
2018,4,3,8,30,782.0,95.0,0.5,13.1,477.0,74.7,60.68
2018,4,3,8,45,789.0,102.0,0.5,13.6,519.5,78.4,63.56
2018,4,3,9,0,796.0,109.0,0.5,14.1,562.0,81.88,66.23
2018,4,3,9,15,830.0,107.0,0.5,14.4,610.5,79.46,63.86
2018,4,3,9,30,864.0,105.0,0.5,14.7,659.0,77.32,61.77
2018,4,3,9,45,879.0,105.5,0.5,15.05,697.0,130.1,76.33
2018,4,3,10,0,894.0,106.0,0.5,15.4,735.0,186.85,108.59
2018,4,3,10,15,902.5,107.5,0.5,15.65,765.5,244.48,152.29
2018,4,3,10,30,911.0,109.0,0.5,15.9,796.0,302.61,200.93
2018,4,3,10,45,918.0,109.5,0.5,16.1,820.0,359.88,250.33
2018,4,3,11,0,925.0,110.0,0.5,16.3,844.0,416.99,299.23
2018,4,3,11,15,928.5,110.5,0.5,16.45,860.0,472.3,345.74
2018,4,3,11,30,932.0,111.0,0.5,16.6,876.0,526.64,390.06
2018,4,3,11,45,882.0,139.0,0.5,16.75,868.5,573.22,427.24
2018,4,3,12,0,832.0,167.0,0.5,16.9,861.0,617.46,460.98
2018,4,3,12,15,744.0,213.5,0.5,16.95,834.0,648.34,483.8
2018,4,3,12,30,656.0,260.0,0.5,17.0,807.0,670.44,499.5
2018,4,3,12,45,659.5,254.5,0.5,17.0,800.5,704.87,524.54
2018,4,3,13,0,663.0,249.0,0.5,17.0,794.0,737.4,547.71
2018,4,3,13,15,686.5,231.5,0.55,16.95,786.5,772.69,573.78
2018,4,3,13,30,710.0,214.0,0.6,16.9,779.0,806.29,598.56
2018,4,3,13,45,727.5,197.0,0.6,16.8,761.5,833.25,618.07
2018,4,3,14,0,745.0,180.0,0.6,16.7,744.0,857.46,635.09
2018,4,3,14,15,763.5,162.0,0.6,16.5,720.5,878.43,649.88
2018,4,3,14,30,782.0,144.0,0.6,16.3,697.0,890.08,658.77
2018,4,3,14,45,788.5,132.0,0.6,16.15,665.5,900.22,666.86
2018,4,3,15,0,795.0,120.0,0.6,16.0,634.0,906.74,672.8
2018,4,3,15,15,782.5,116.0,0.6,16.0,594.5,900.7,670.38
2018,4,3,15,30,770.0,112.0,0.6,16.0,555.0,891.12,665.98
2018,4,3,15,45,748.0,109.0,0.65,15.45,510.0,876.79,660.9
2018,4,3,16,0,726.0,106.0,0.7,14.9,465.0,853.43,649.75
2018,4,3,16,15,702.0,101.0,0.7,14.4,418.5,822.75,632.42
2018,4,3,16,30,678.0,96.0,0.7,13.9,372.0,789.45,612.9
2018,4,3,16,45,635.5,90.0,0.7,13.4,321.0,735.58,578.12
2018,4,3,17,0,593.0,84.0,0.7,12.9,270.0,680.19,540.96
2018,4,3,17,15,529.0,75.5,0.75,12.35,219.0,601.9,485.4
2018,4,3,17,30,465.0,67.0,0.8,11.8,168.0,523.88,426.69
2018,4,3,17,45,370.5,55.5,0.8,11.2,122.0,418.67,342.48
2018,4,3,18,0,276.0,44.0,0.8,10.6,76.0,323.1,259.42
2018,4,3,18,15,164.5,28.0,0.8,10.45,44.5,200.46,109.61
2018,4,3,18,30,53.0,12.0,0.8,10.3,13.0,48.23,0.0
2018,4,3,18,45,26.5,6.0,0.8,10.1,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.1,9.25,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.0,9.4,3.0,2.56,0.0
2018,4,4,6,15,0.0,12.0,0.95,9.9,12.0,9.88,0.0
2018,4,4,6,30,0.0,21.0,0.9,10.4,21.0,17.31,9.38
2018,4,4,6,45,0.0,34.5,0.8,10.85,34.5,28.51,19.87
2018,4,4,7,0,0.0,48.0,0.7,11.3,48.0,39.65,30.17
2018,4,4,7,15,0.5,69.5,0.65,11.8,69.5,56.35,45.28
2018,4,4,7,30,1.0,91.0,0.6,12.3,91.0,72.75,59.82
2018,4,4,7,45,31.0,123.0,0.6,12.75,135.5,93.33,77.75
2018,4,4,8,0,61.0,155.0,0.6,13.2,180.0,114.63,95.93
2018,4,4,8,15,104.0,185.0,0.55,13.8,233.5,129.14,107.81
2018,4,4,8,30,147.0,215.0,0.5,14.4,287.0,147.0,122.32
2018,4,4,8,45,141.0,234.0,0.45,15.0,308.5,157.8,130.61
2018,4,4,9,0,135.0,253.0,0.4,15.6,330.0,168.18,138.45
2018,4,4,9,15,130.5,275.5,0.4,15.9,354.5,179.9,147.54
2018,4,4,9,30,126.0,298.0,0.4,16.2,379.0,191.11,156.13
2018,4,4,9,45,168.0,316.5,0.4,16.55,431.5,216.45,163.39
2018,4,4,10,0,210.0,335.0,0.4,16.9,484.0,249.58,184.37
2018,4,4,10,15,206.0,351.0,0.4,16.95,502.0,278.14,205.66
2018,4,4,10,30,202.0,367.0,0.4,17.0,520.0,306.61,227.85
2018,4,4,10,45,234.5,371.5,0.4,17.05,554.5,338.97,252.13
