Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,11,0,267.0,376.0,0.4,17.1,589.0,368.75,274.88
2018,4,4,11,15,290.5,380.0,0.45,17.0,616.0,405.27,303.33
2018,4,4,11,30,314.0,384.0,0.5,16.9,643.0,444.12,333.32
2018,4,4,11,45,313.5,389.5,0.5,16.8,650.0,473.79,356.12
2018,4,4,12,0,313.0,395.0,0.5,16.7,657.0,503.14,378.34
2018,4,4,12,15,289.0,400.5,0.5,16.45,642.5,517.6,389.67
2018,4,4,12,30,265.0,406.0,0.5,16.2,628.0,529.45,398.96
2018,4,4,12,45,299.5,392.5,0.5,15.9,641.5,563.67,424.93
2018,4,4,13,0,334.0,379.0,0.5,15.6,655.0,599.03,451.37
2018,4,4,13,15,318.0,377.0,0.5,15.35,635.5,606.38,457.13
2018,4,4,13,30,302.0,375.0,0.5,15.1,616.0,611.45,461.57
2018,4,4,13,45,278.0,363.5,0.5,14.8,580.5,598.33,453.37
2018,4,4,14,0,254.0,352.0,0.5,14.5,545.0,582.24,443.19
2018,4,4,14,15,191.0,342.0,0.45,14.45,484.0,513.05,393.33
2018,4,4,14,30,128.0,332.0,0.4,14.4,423.0,456.03,351.53
2018,4,4,14,45,154.5,313.5,0.4,14.4,418.0,469.82,364.03
2018,4,4,15,0,181.0,295.0,0.4,14.4,413.0,483.12,375.51
2018,4,4,15,15,219.0,271.5,0.4,14.4,405.0,500.76,390.68
2018,4,4,15,30,257.0,248.0,0.4,14.4,397.0,537.84,419.66
2018,4,4,15,45,172.5,222.0,0.4,14.2,318.5,412.14,326.3
2018,4,4,16,0,88.0,196.0,0.4,14.0,240.0,286.01,229.59
2018,4,4,16,15,66.0,163.0,0.4,13.7,194.0,229.78,186.46
2018,4,4,16,30,44.0,130.0,0.4,13.4,148.0,172.86,140.84
2018,4,4,16,45,101.5,125.0,0.45,13.05,159.0,242.21,200.49
2018,4,4,17,0,159.0,120.0,0.5,12.7,170.0,293.12,243.6
2018,4,4,17,15,177.5,100.0,0.5,12.3,146.5,303.35,252.11
2018,4,4,17,30,196.0,80.0,0.5,11.9,123.0,292.64,243.4
2018,4,4,17,45,157.5,61.5,0.5,11.55,90.0,235.28,194.18
2018,4,4,18,0,119.0,43.0,0.5,11.2,57.0,179.06,143.78
2018,4,4,18,15,74.5,26.5,0.5,11.05,34.0,115.69,67.14
2018,4,4,18,30,30.0,10.0,0.5,10.9,11.0,30.08,0.0
2018,4,4,18,45,15.0,5.0,0.5,10.75,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,0.55,8.85,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,0.5,9.0,6.0,5.12,0.0
2018,4,5,6,15,3.5,14.0,0.5,9.4,14.0,11.54,1.67
2018,4,5,6,30,0.0,22.0,0.5,9.8,22.0,18.14,10.25
2018,4,5,6,45,0.0,33.5,0.45,10.15,33.5,27.67,19.26
2018,4,5,7,0,0.0,45.0,0.4,10.5,45.0,37.22,28.15
2018,4,5,7,15,0.0,43.5,0.4,10.95,43.5,35.95,27.08
2018,4,5,7,30,0.0,42.0,0.4,11.4,42.0,34.7,25.92
2018,4,5,7,45,0.0,39.0,0.4,11.9,39.0,32.21,23.57
2018,4,5,8,0,0.0,36.0,0.4,12.4,36.0,29.74,21.22
2018,4,5,8,15,0.0,47.5,0.4,12.7,47.5,39.3,29.66
2018,4,5,8,30,0.0,59.0,0.4,13.0,59.0,48.9,38.0
2018,4,5,8,45,0.0,72.5,0.4,13.3,72.5,60.18,47.72
2018,4,5,9,0,0.0,86.0,0.4,13.6,86.0,71.5,57.34
2018,4,5,9,15,1.5,119.0,0.4,13.65,120.0,97.39,79.47
2018,4,5,9,30,3.0,152.0,0.4,13.7,154.0,122.13,100.24
2018,4,5,9,45,2.0,146.0,0.4,13.7,147.5,118.49,92.48
2018,4,5,10,0,1.0,140.0,0.4,13.7,141.0,114.45,89.04
2018,4,5,10,15,0.5,122.5,0.4,13.55,123.0,101.13,78.15
2018,4,5,10,30,0.0,105.0,0.4,13.4,105.0,87.25,66.81
2018,4,5,10,45,7.0,169.0,0.4,13.2,174.5,140.28,109.6
2018,4,5,11,0,14.0,233.0,0.4,13.0,244.0,193.49,151.5
2018,4,5,11,15,15.0,243.0,0.4,12.8,255.0,203.61,159.22
2018,4,5,11,30,16.0,253.0,0.4,12.6,266.0,213.96,167.38
2018,4,5,11,45,10.0,206.0,0.4,12.4,214.0,175.18,137.0
2018,4,5,12,0,4.0,159.0,0.4,12.2,162.0,134.46,104.81
2018,4,5,12,15,2.5,147.5,0.4,11.95,149.5,124.52,97.07
2018,4,5,12,30,1.0,136.0,0.4,11.7,137.0,114.29,88.91
2018,4,5,12,45,0.5,122.5,0.4,11.5,123.0,102.82,79.7
2018,4,5,13,0,0.0,109.0,0.4,11.3,109.0,91.18,70.31
2018,4,5,13,15,0.0,105.0,0.4,11.25,105.0,87.84,67.67
2018,4,5,13,30,0.0,101.0,0.4,11.2,101.0,84.46,64.97
2018,4,5,13,45,0.0,101.5,0.4,11.15,101.5,84.88,65.41
2018,4,5,14,0,0.0,102.0,0.4,11.1,102.0,85.29,65.85
2018,4,5,14,15,0.0,107.0,0.4,11.1,107.0,89.58,69.51
2018,4,5,14,30,0.0,112.0,0.4,11.1,112.0,93.95,73.23
2018,4,5,14,45,0.0,98.5,0.4,11.05,98.5,82.21,63.65
2018,4,5,15,0,0.0,85.0,0.4,11.0,85.0,70.73,54.27
2018,4,5,15,15,0.5,92.0,0.4,11.0,92.5,77.03,59.75
2018,4,5,15,30,1.0,99.0,0.4,11.0,100.0,83.78,65.59
2018,4,5,15,45,1.0,101.5,0.4,10.85,102.5,86.31,67.94
2018,4,5,16,0,1.0,104.0,0.4,10.7,105.0,89.16,70.59
2018,4,5,16,15,0.5,94.0,0.4,10.6,94.5,79.9,63.0
2018,4,5,16,30,0.0,84.0,0.4,10.5,84.0,70.63,55.34
2018,4,5,16,45,0.0,77.5,0.4,10.4,77.5,65.27,50.97
2018,4,5,17,0,0.0,71.0,0.4,10.3,71.0,60.11,46.66
2018,4,5,17,15,0.0,58.0,0.45,10.2,58.0,48.29,36.47
2018,4,5,17,30,0.0,45.0,0.5,10.1,45.0,37.22,26.76
2018,4,5,17,45,0.0,34.0,0.5,10.0,34.0,28.09,18.6
2018,4,5,18,0,0.0,23.0,0.5,9.9,23.0,18.97,10.34
2018,4,5,18,15,1.0,14.0,0.5,9.8,14.0,12.29,2.59
2018,4,5,18,30,2.0,5.0,0.5,9.7,5.0,5.71,0.0
2018,4,5,18,45,1.0,2.5,0.55,9.65,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.9,10.1,3.0,2.56,0.0
2018,4,6,6,15,0.0,6.0,0.9,10.2,6.0,4.92,0.0
2018,4,6,6,30,0.0,9.0,0.9,10.3,9.0,7.39,0.84
2018,4,6,6,45,0.0,12.0,0.9,10.45,12.0,9.86,3.23
2018,4,6,7,0,0.0,15.0,0.9,10.6,15.0,12.33,5.57
2018,4,6,7,15,0.0,19.0,0.9,10.75,19.0,15.64,8.63
2018,4,6,7,30,0.0,23.0,0.9,10.9,23.0,18.95,11.64
2018,4,6,7,45,0.0,21.0,0.85,11.05,21.0,17.31,10.11
2018,4,6,8,0,0.0,19.0,0.8,11.2,19.0,15.67,8.57
2018,4,6,8,15,0.0,22.0,0.8,11.3,22.0,18.16,10.78
2018,4,6,8,30,0.0,25.0,0.8,11.4,25.0,20.66,12.96
2018,4,6,8,45,0.0,28.5,0.8,11.5,28.5,23.57,15.51
2018,4,6,9,0,0.0,32.0,0.8,11.6,32.0,26.49,18.04
2018,4,6,9,15,0.0,44.0,0.8,11.75,44.0,36.49,26.83
2018,4,6,9,30,0.0,56.0,0.8,11.9,56.0,46.51,35.55
2018,4,6,9,45,0.0,64.0,0.8,12.0,64.0,53.22,39.35
2018,4,6,10,0,0.0,72.0,0.8,12.1,72.0,59.93,44.85
2018,4,6,10,15,0.0,91.5,0.85,12.25,91.5,76.3,58.32
2018,4,6,10,30,0.0,111.0,0.9,12.4,111.0,92.06,71.16
2018,4,6,10,45,0.0,95.0,0.9,12.55,95.0,79.21,60.41
2018,4,6,11,0,0.0,79.0,0.9,12.7,79.0,65.92,49.38
2018,4,6,11,15,0.5,97.5,0.9,12.8,98.0,81.51,62.17
2018,4,6,11,30,1.0,116.0,0.9,12.9,117.0,96.99,74.74
2018,4,6,11,45,2.5,140.0,0.9,13.05,142.0,117.64,91.43
2018,4,6,12,0,4.0,164.0,0.9,13.2,167.0,138.6,108.24
2018,4,6,12,15,6.0,178.0,0.9,13.2,183.0,151.99,118.96
2018,4,6,12,30,8.0,192.0,0.9,13.2,199.0,165.74,129.97
2018,4,6,12,45,5.0,167.5,0.85,13.25,172.0,143.85,112.37
2018,4,6,13,0,2.0,143.0,0.8,13.3,145.0,121.4,94.31
2018,4,6,13,15,3.0,151.0,0.8,13.25,153.5,129.28,100.87
2018,4,6,13,30,4.0,159.0,0.8,13.2,162.0,137.33,107.49
2018,4,6,13,45,2.0,138.5,0.75,13.15,140.0,118.31,92.13
2018,4,6,14,0,0.0,118.0,0.7,13.1,118.0,99.04,76.54
2018,4,6,14,15,7.5,153.0,0.7,13.05,158.5,136.51,107.56
2018,4,6,14,30,15.0,188.0,0.7,13.0,199.0,175.61,139.45
2018,4,6,14,45,34.5,220.5,0.65,12.95,243.5,240.14,191.58
2018,4,6,15,0,54.0,253.0,0.6,12.9,288.0,297.22,236.82
2018,4,6,15,15,54.0,230.5,0.6,12.9,264.0,277.44,221.74
2018,4,6,15,30,54.0,208.0,0.6,12.9,240.0,256.89,206.48
2018,4,6,15,45,51.5,196.5,0.6,12.75,225.0,245.96,198.64
2018,4,6,16,0,49.0,185.0,0.6,12.6,210.0,234.98,190.63
2018,4,6,16,15,41.0,153.5,0.6,12.5,173.0,194.06,158.15
2018,4,6,16,30,33.0,122.0,0.6,12.4,136.0,152.45,124.53
2018,4,6,16,45,30.0,108.0,0.6,12.3,119.5,136.3,111.58
2018,4,6,17,0,27.0,94.0,0.6,12.2,103.0,120.07,98.18
2018,4,6,17,15,30.5,88.0,0.6,12.1,96.5,120.81,99.01
2018,4,6,17,30,34.0,82.0,0.6,12.0,90.0,123.99,101.43
2018,4,6,17,45,20.5,62.0,0.65,11.9,66.5,90.86,72.24
2018,4,6,18,0,7.0,42.0,0.7,11.8,43.0,48.81,35.33
2018,4,6,18,15,5.0,25.5,0.7,11.75,26.0,29.76,15.14
2018,4,6,18,30,3.0,9.0,0.7,11.7,9.0,9.85,0.0
2018,4,6,18,45,1.5,4.5,0.7,11.65,4.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,0.8,10.4,3.0,0.0,0.0
2018,4,7,6,0,0.0,6.0,0.8,10.4,6.0,5.12,0.0
2018,4,7,6,15,0.0,18.0,0.8,10.45,18.0,14.85,5.49
2018,4,7,6,30,0.0,30.0,0.8,10.5,30.0,24.79,16.18
2018,4,7,6,45,20.5,45.5,0.8,10.6,50.0,37.1,27.7
2018,4,7,7,0,41.0,61.0,0.8,10.7,70.0,49.17,38.88
2018,4,7,7,15,20.5,68.0,0.85,10.85,72.5,54.84,44.1
2018,4,7,7,30,0.0,75.0,0.9,11.0,75.0,61.42,49.97
2018,4,7,7,45,0.0,85.5,0.9,11.15,85.5,69.87,57.38
2018,4,7,8,0,0.0,96.0,0.9,11.3,96.0,78.27,64.61
2018,4,7,8,15,2.5,110.0,0.9,11.4,111.5,89.21,74.0
2018,4,7,8,30,5.0,124.0,0.9,11.5,127.0,100.05,83.2
2018,4,7,8,45,3.0,122.0,0.9,11.65,124.0,99.07,81.99
2018,4,7,9,0,1.0,120.0,0.9,11.8,121.0,97.92,80.69
2018,4,7,9,15,2.0,130.0,0.9,11.95,131.5,105.7,87.15
2018,4,7,9,30,3.0,140.0,0.9,12.1,142.0,113.45,93.51
2018,4,7,9,45,5.5,162.0,0.9,12.25,166.0,130.79,103.1
2018,4,7,10,0,8.0,184.0,0.9,12.4,190.0,148.57,117.04
2018,4,7,10,15,12.5,211.0,0.9,12.55,220.5,170.9,134.5
2018,4,7,10,30,17.0,238.0,0.9,12.7,251.0,194.01,152.48
2018,4,7,10,45,72.0,279.5,0.9,12.9,337.5,237.29,184.84
2018,4,7,11,0,127.0,321.0,0.9,13.1,424.0,289.93,224.77
2018,4,7,11,15,199.0,324.5,0.9,13.15,489.0,336.09,259.93
2018,4,7,11,30,271.0,328.0,0.9,13.2,554.0,386.88,299.04
2018,4,7,11,45,239.5,335.5,0.9,13.3,536.5,397.81,308.17
2018,4,7,12,0,208.0,343.0,0.9,13.4,519.0,405.55,314.65
2018,4,7,12,15,184.0,361.0,0.85,13.35,517.0,420.57,326.08
2018,4,7,12,30,160.0,379.0,0.8,13.3,515.0,434.7,336.4
2018,4,7,12,45,172.5,367.0,0.8,13.3,512.5,447.45,346.63
2018,4,7,13,0,185.0,355.0,0.8,13.3,510.0,460.04,356.78
2018,4,7,13,15,335.5,316.5,0.85,13.25,590.5,567.51,439.42
2018,4,7,13,30,486.0,278.0,0.9,13.2,671.0,686.87,527.51
2018,4,7,13,45,429.5,293.5,0.9,13.15,633.5,676.04,518.34
2018,4,7,14,0,373.0,309.0,0.9,13.1,596.0,645.64,497.04
2018,4,7,14,15,506.0,257.5,0.9,13.0,631.0,746.04,572.22
2018,4,7,14,30,639.0,206.0,0.9,12.9,666.0,838.67,639.1
2018,4,7,14,45,510.5,230.5,0.95,12.8,586.0,752.8,578.79
2018,4,7,15,0,382.0,255.0,1.0,12.7,506.0,649.47,506.43
2018,4,7,15,15,424.5,226.5,1.0,12.7,489.0,687.88,537.54
2018,4,7,15,30,467.0,198.0,1.0,12.7,472.0,703.9,551.58
2018,4,7,15,45,514.5,175.0,1.0,12.35,454.5,727.85,572.3
2018,4,7,16,0,562.0,152.0,1.0,12.0,437.0,748.36,589.63
2018,4,7,16,15,540.0,139.0,1.0,11.75,390.0,711.55,565.29
2018,4,7,16,30,518.0,126.0,1.0,11.5,343.0,672.63,539.58
2018,4,7,16,45,475.5,113.0,0.95,11.25,292.0,613.0,497.15
2018,4,7,17,0,433.0,100.0,0.9,11.0,241.0,552.71,453.03
2018,4,7,17,15,374.0,88.0,0.9,10.7,194.5,479.25,397.27
2018,4,7,17,30,315.0,76.0,0.9,10.4,148.0,407.37,339.6
2018,4,7,17,45,249.0,61.5,0.85,10.05,109.5,328.42,273.21
2018,4,7,18,0,183.0,47.0,0.8,9.7,71.0,235.71,193.04
2018,4,7,18,15,105.5,30.0,0.8,9.6,42.5,148.69,103.02
2018,4,7,18,30,28.0,13.0,0.8,9.5,14.0,31.33,0.0
2018,4,7,18,45,14.0,6.5,0.8,9.35,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.7,7.8,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.7,7.9,9.0,7.68,0.0
2018,4,8,6,15,1.0,23.0,0.7,8.1,23.0,18.93,9.34
2018,4,8,6,30,0.0,37.0,0.7,8.3,37.0,30.15,21.19
2018,4,8,6,45,6.0,58.5,0.7,8.45,60.0,46.69,36.65
2018,4,8,7,0,12.0,80.0,0.7,8.6,83.0,63.02,51.75
2018,4,8,7,15,140.5,101.5,0.7,8.85,147.5,76.24,63.76
2018,4,8,7,30,269.0,123.0,0.7,9.1,212.0,88.87,74.96
2018,4,8,7,45,429.5,121.5,0.7,9.35,291.0,85.59,71.77
2018,4,8,8,0,590.0,120.0,0.7,9.6,370.0,86.56,72.36
2018,4,8,8,15,654.0,120.5,0.7,10.0,429.0,85.13,70.73
2018,4,8,8,30,718.0,121.0,0.7,10.4,488.0,84.04,69.43
2018,4,8,8,45,555.5,173.0,0.7,10.8,472.5,113.49,94.8
2018,4,8,9,0,393.0,225.0,0.7,11.2,457.0,148.02,123.95
2018,4,8,9,15,450.0,224.5,0.7,11.55,508.5,137.42,114.27
2018,4,8,9,30,507.0,224.0,0.7,11.9,560.0,140.42,116.42
2018,4,8,9,45,594.0,208.0,0.7,12.3,622.5,173.14,115.95
2018,4,8,10,0,681.0,192.0,0.7,12.7,685.0,215.36,140.4
2018,4,8,10,15,760.5,169.0,0.7,13.0,740.5,261.64,174.31
2018,4,8,10,30,840.0,146.0,0.7,13.3,796.0,321.79,222.53
2018,4,8,10,45,864.0,139.5,0.7,13.65,825.5,376.92,269.79
2018,4,8,11,0,888.0,133.0,0.7,14.0,855.0,436.9,320.27
2018,4,8,11,15,892.0,133.5,0.7,14.25,870.5,490.59,365.29
2018,4,8,11,30,896.0,134.0,0.7,14.5,886.0,543.43,408.25
2018,4,8,11,45,897.0,135.0,0.7,14.75,893.5,593.97,448.11
2018,4,8,12,0,898.0,136.0,0.7,15.0,901.0,642.97,485.53
2018,4,8,12,15,899.5,135.5,0.7,15.15,901.5,689.36,520.16
2018,4,8,12,30,901.0,135.0,0.7,15.3,902.0,733.79,552.48
2018,4,8,12,45,901.5,133.0,0.7,15.45,894.5,774.07,581.22
2018,4,8,13,0,902.0,131.0,0.7,15.6,887.0,811.84,607.11
2018,4,8,13,15,896.5,130.0,0.75,15.65,870.0,843.07,628.49
2018,4,8,13,30,891.0,129.0,0.8,15.7,853.0,871.11,647.87
2018,4,8,13,45,882.5,128.5,0.8,15.75,828.5,893.78,662.92
2018,4,8,14,0,874.0,128.0,0.8,15.8,804.0,923.09,682.42
2018,4,8,14,15,862.0,127.5,0.8,15.7,772.5,936.21,691.75
2018,4,8,14,30,850.0,127.0,0.8,15.6,741.0,945.53,699.02
2018,4,8,14,45,834.0,126.0,0.85,15.5,703.5,946.79,702.31
2018,4,8,15,0,818.0,125.0,0.9,15.4,666.0,944.22,703.38
2018,4,8,15,15,801.0,121.5,0.9,15.4,623.0,934.19,698.53
2018,4,8,15,30,784.0,118.0,0.9,15.4,580.0,920.51,691.5
2018,4,8,15,45,756.0,115.5,0.95,14.95,532.0,901.06,682.8
2018,4,8,16,0,728.0,113.0,1.0,14.5,484.0,872.02,667.53
2018,4,8,16,15,689.0,110.5,1.0,14.1,433.0,829.63,641.91
2018,4,8,16,30,650.0,108.0,1.0,13.7,382.0,784.79,614.06
2018,4,8,16,45,601.0,101.5,1.0,13.3,329.5,723.85,573.76
2018,4,8,17,0,552.0,95.0,1.0,12.9,277.0,661.57,531.02
2018,4,8,17,15,486.5,86.0,1.0,12.3,226.0,576.29,469.19
2018,4,8,17,30,421.0,77.0,1.0,11.7,175.0,500.04,411.19
2018,4,8,17,45,327.5,64.5,1.0,11.1,129.0,398.1,328.96
2018,4,8,18,0,234.0,52.0,1.0,10.5,83.0,301.84,246.26
2018,4,8,18,15,139.5,33.5,1.0,10.2,50.0,184.03,131.96
2018,4,8,18,30,45.0,15.0,1.0,9.9,17.0,45.38,0.0
2018,4,8,18,45,22.5,7.5,0.95,9.55,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.25,7.5,0.0,0.0
2018,4,9,6,0,10.0,15.0,1.0,10.5,15.0,12.8,0.0
2018,4,9,6,15,33.5,32.0,0.85,11.2,36.0,25.16,14.65
2018,4,9,6,30,57.0,49.0,0.7,11.9,57.0,38.0,27.8
2018,4,9,6,45,90.0,70.0,0.5,12.65,88.5,53.27,41.9
2018,4,9,7,0,123.0,91.0,0.3,13.4,120.0,68.24,55.42
2018,4,9,7,15,198.5,107.5,0.3,13.75,168.0,78.22,64.26
2018,4,9,7,30,274.0,124.0,0.3,14.1,216.0,89.55,74.04
2018,4,9,7,45,319.0,140.0,0.25,14.45,264.0,100.01,82.81
2018,4,9,8,0,364.0,156.0,0.2,14.8,312.0,110.18,91.12
2018,4,9,8,15,368.5,176.0,0.2,15.3,350.0,121.84,100.55
2018,4,9,8,30,373.0,196.0,0.2,15.8,388.0,132.99,109.38
2018,4,9,8,45,338.5,223.5,0.2,16.25,410.0,147.17,120.65
2018,4,9,9,0,304.0,251.0,0.2,16.7,432.0,160.51,131.05
2018,4,9,9,15,289.0,272.5,0.2,17.15,454.5,170.27,138.4
2018,4,9,9,30,274.0,294.0,0.2,17.6,477.0,184.45,140.08
2018,4,9,9,45,507.5,235.5,0.2,18.1,596.5,185.58,124.79
2018,4,9,10,0,741.0,177.0,0.2,18.6,716.0,217.26,135.2
2018,4,9,10,15,797.5,161.5,0.2,18.85,763.5,274.41,177.69
2018,4,9,10,30,854.0,146.0,0.2,19.1,811.0,328.75,220.9
2018,4,9,10,45,797.0,178.0,0.2,19.3,812.5,381.22,266.7
2018,4,9,11,0,740.0,210.0,0.2,19.5,814.0,433.29,310.48
2018,4,9,11,15,781.5,193.5,0.15,19.65,842.0,486.38,351.85
2018,4,9,11,30,823.0,177.0,0.1,19.8,870.0,543.96,395.4
2018,4,9,11,45,859.0,159.5,0.1,19.9,889.0,597.15,435.33
2018,4,9,12,0,895.0,142.0,0.1,20.0,908.0,648.8,473.32
2018,4,9,12,15,800.0,190.0,0.15,20.05,874.5,678.39,494.67
2018,4,9,12,30,705.0,238.0,0.2,20.1,841.0,699.32,509.46
2018,4,9,12,45,663.0,258.0,0.2,20.15,821.0,723.95,526.32
2018,4,9,13,0,621.0,278.0,0.2,20.2,801.0,743.54,539.33
2018,4,9,13,15,612.5,273.0,0.2,20.15,780.5,763.69,553.52
2018,4,9,13,30,604.0,268.0,0.2,20.1,760.0,780.84,565.62
2018,4,9,13,45,568.5,272.0,0.2,20.05,725.0,777.31,563.81
2018,4,9,14,0,533.0,276.0,0.2,20.0,690.0,772.42,561.29
2018,4,9,14,15,518.5,267.5,0.2,19.8,657.5,770.29,561.49
2018,4,9,14,30,504.0,259.0,0.2,19.6,625.0,765.04,559.66
2018,4,9,14,45,438.0,265.0,0.25,19.45,571.5,723.44,533.25
2018,4,9,15,0,372.0,271.0,0.3,19.3,518.0,659.6,492.1
2018,4,9,15,15,350.5,258.0,0.3,19.3,479.0,633.73,476.35
2018,4,9,15,30,329.0,245.0,0.3,19.3,440.0,605.85,458.51
2018,4,9,15,45,308.5,227.0,0.35,18.6,398.5,571.16,437.54
2018,4,9,16,0,288.0,209.0,0.4,17.9,357.0,534.77,414.86
2018,4,9,16,15,380.0,169.5,0.4,17.4,344.0,598.29,465.67
2018,4,9,16,30,472.0,130.0,0.4,16.9,331.0,636.19,496.71
2018,4,9,16,45,414.5,121.0,0.45,16.35,281.0,568.44,449.82
2018,4,9,17,0,357.0,112.0,0.5,15.8,231.0,501.01,402.07
2018,4,9,17,15,340.5,94.0,0.5,15.15,191.5,458.77,372.02
2018,4,9,17,30,324.0,76.0,0.5,14.5,152.0,415.53,339.11
2018,4,9,17,45,255.0,61.5,0.5,13.85,112.0,333.34,272.37
2018,4,9,18,0,186.0,47.0,0.5,13.2,72.0,255.02,205.68
2018,4,9,18,15,120.0,31.0,0.5,12.95,44.5,162.74,117.55
2018,4,9,18,30,54.0,15.0,0.5,12.7,17.0,51.97,0.0
2018,4,9,18,45,27.0,7.5,0.5,12.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.5,10.0,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.5,10.1,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.45,10.25,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.4,10.4,6.0,4.92,0.0
2018,4,10,6,45,0.0,8.0,0.4,10.55,8.0,6.57,0.31
2018,4,10,7,0,0.0,10.0,0.4,10.7,10.0,8.22,1.86
2018,4,10,7,15,0.0,12.0,0.4,10.8,12.0,9.87,3.38
2018,4,10,7,30,0.0,14.0,0.4,10.9,14.0,11.52,4.89
2018,4,10,7,45,0.0,17.5,0.4,11.0,17.5,14.42,7.5
2018,4,10,8,0,0.0,21.0,0.4,11.1,21.0,17.33,10.09
2018,4,10,8,15,0.0,24.5,0.4,11.25,24.5,20.23,12.66
2018,4,10,8,30,0.0,28.0,0.4,11.4,28.0,23.15,15.21
2018,4,10,8,45,0.0,31.5,0.45,11.55,31.5,26.07,17.73
2018,4,10,9,0,0.0,35.0,0.5,11.7,35.0,28.99,20.25
2018,4,10,9,15,0.0,39.5,0.5,11.85,39.5,32.76,23.5
2018,4,10,9,30,0.0,44.0,0.5,12.0,44.0,36.53,25.38
2018,4,10,9,45,1.5,92.0,0.5,12.1,93.0,76.8,58.93
2018,4,10,10,0,3.0,140.0,0.5,12.2,142.0,114.94,89.95
2018,4,10,10,15,5.5,174.5,0.5,12.3,178.5,142.54,111.88
2018,4,10,10,30,8.0,209.0,0.5,12.4,215.0,170.47,133.86
2018,4,10,10,45,7.0,195.5,0.5,12.5,201.0,161.19,126.22
2018,4,10,11,0,6.0,182.0,0.5,12.6,187.0,151.34,118.31
2018,4,10,11,15,9.0,208.5,0.5,12.7,216.0,174.55,136.7
2018,4,10,11,30,12.0,235.0,0.5,12.8,245.0,198.37,155.29
2018,4,10,11,45,17.5,275.0,0.5,12.9,290.0,235.01,183.71
2018,4,10,12,0,23.0,315.0,0.5,13.0,335.0,272.9,212.66
2018,4,10,12,15,25.5,321.0,0.55,13.05,343.0,285.13,221.99
2018,4,10,12,30,28.0,327.0,0.6,13.1,351.0,297.05,231.29
2018,4,10,12,45,36.0,346.0,0.6,13.1,376.5,324.67,252.49
2018,4,10,13,0,44.0,365.0,0.6,13.1,402.0,353.82,274.6
2018,4,10,13,15,58.5,367.5,0.65,13.25,416.0,374.48,290.61
2018,4,10,13,30,73.0,370.0,0.7,13.4,430.0,396.24,307.55
2018,4,10,13,45,156.5,368.0,0.7,13.5,491.5,488.75,378.23
2018,4,10,14,0,240.0,366.0,0.7,13.6,553.0,572.23,440.24
2018,4,10,14,15,262.5,345.5,0.75,13.65,543.0,601.87,462.27
2018,4,10,14,30,285.0,325.0,0.8,13.7,533.0,614.27,473.0
2018,4,10,14,45,370.5,283.5,0.85,13.7,539.5,661.78,510.96
2018,4,10,15,0,456.0,242.0,0.9,13.7,546.0,728.75,561.56
2018,4,10,15,15,598.5,187.0,0.9,13.7,559.5,822.32,630.46
2018,4,10,15,30,741.0,132.0,0.9,13.7,573.0,905.8,687.41
2018,4,10,15,45,693.5,131.5,0.9,13.35,518.5,863.21,660.25
2018,4,10,16,0,646.0,131.0,0.9,13.0,464.0,817.6,632.38
2018,4,10,16,15,703.0,108.5,0.9,12.7,437.5,843.18,653.48
2018,4,10,16,30,760.0,86.0,0.9,12.4,411.0,856.42,665.07
2018,4,10,16,45,719.5,81.5,0.9,12.05,357.5,810.87,635.85
2018,4,10,17,0,679.0,77.0,0.9,11.7,304.0,757.29,600.56
2018,4,10,17,15,619.5,71.0,0.9,11.25,251.0,683.67,549.08
2018,4,10,17,30,560.0,65.0,0.9,10.8,198.0,610.13,494.87
2018,4,10,17,45,439.5,56.5,0.85,10.3,145.0,483.31,395.74
2018,4,10,18,0,319.0,48.0,0.8,9.8,92.0,362.82,296.39
2018,4,10,18,15,213.0,34.0,0.8,9.5,58.0,258.14,193.68
2018,4,10,18,30,107.0,20.0,0.8,9.2,24.0,94.83,0.0
2018,4,10,18,45,53.5,10.0,0.8,8.9,12.0,8.54,0.0
2018,4,10,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,0.75,8.4,3.5,2.99,0.0
2018,4,11,6,0,4.0,7.0,0.7,8.5,7.0,5.9,0.0
2018,4,11,6,15,2.0,11.0,0.7,8.65,11.0,9.04,2.02
2018,4,11,6,30,0.0,15.0,0.7,8.8,15.0,12.33,5.42
2018,4,11,6,45,0.0,22.5,0.7,8.95,22.5,18.53,11.24
2018,4,11,7,0,0.0,30.0,0.7,9.1,30.0,24.74,17.03
2018,4,11,7,15,0.0,40.0,0.65,9.2,40.0,33.04,24.64
2018,4,11,7,30,0.0,50.0,0.6,9.3,50.0,41.35,32.17
2018,4,11,7,45,8.0,84.5,0.6,9.4,88.0,69.45,57.38
2018,4,11,8,0,16.0,119.0,0.6,9.5,126.0,95.45,80.23
2018,4,11,8,15,8.0,99.0,0.6,9.55,102.5,81.32,67.37
2018,4,11,8,30,0.0,79.0,0.6,9.6,79.0,65.6,53.24
2018,4,11,8,45,0.0,98.5,0.6,9.65,98.5,81.44,67.07
2018,4,11,9,0,0.0,118.0,0.6,9.7,118.0,96.53,80.02
2018,4,11,9,15,1.0,136.5,0.65,9.75,137.0,110.64,92.01
2018,4,11,9,30,2.0,155.0,0.7,9.8,156.0,124.75,99.29
2018,4,11,9,45,15.0,209.5,0.75,9.85,220.5,166.4,132.51
2018,4,11,10,0,28.0,264.0,0.8,9.9,285.0,198.43,157.2
2018,4,11,10,15,32.5,271.5,0.85,9.9,296.5,209.66,165.73
2018,4,11,10,30,37.0,279.0,0.9,9.9,308.0,221.46,175.0
2018,4,11,10,45,112.5,342.5,0.9,9.95,434.5,288.78,226.08
2018,4,11,11,0,188.0,406.0,0.9,10.0,561.0,373.12,289.95
2018,4,11,11,15,198.5,413.5,0.95,10.0,580.0,401.6,312.25
2018,4,11,11,30,209.0,421.0,1.0,10.0,599.0,431.2,335.68
2018,4,11,11,45,282.5,405.5,1.0,10.0,648.0,477.99,371.85
2018,4,11,12,0,356.0,390.0,1.0,10.0,697.0,533.57,414.38
2018,4,11,12,15,345.0,380.5,1.05,10.05,678.0,545.28,424.1
2018,4,11,12,30,334.0,371.0,1.1,10.1,659.0,554.61,432.27
2018,4,11,12,45,179.0,324.5,1.15,10.15,478.5,417.86,329.71
2018,4,11,13,0,24.0,278.0,1.2,10.2,298.0,261.1,206.86
2018,4,11,13,15,17.0,248.0,1.2,10.15,262.0,224.14,178.47
2018,4,11,13,30,10.0,218.0,1.2,10.1,226.0,193.65,154.28
2018,4,11,13,45,13.5,240.5,1.2,10.1,251.0,217.84,174.07
2018,4,11,14,0,17.0,263.0,1.2,10.1,276.0,243.04,194.41
2018,4,11,14,15,16.0,251.0,1.25,10.0,263.0,233.1,186.8
2018,4,11,14,30,15.0,239.0,1.3,9.9,250.0,222.93,179.15
2018,4,11,14,45,27.5,240.5,1.3,9.75,259.5,254.2,205.28
2018,4,11,15,0,40.0,242.0,1.3,9.6,269.0,271.76,220.29
2018,4,11,15,15,25.0,188.0,1.3,9.6,204.5,203.28,165.08
2018,4,11,15,30,10.0,134.0,1.3,9.6,140.0,124.48,100.21
2018,4,11,15,45,37.5,157.5,1.3,9.3,177.5,187.99,154.91
2018,4,11,16,0,65.0,181.0,1.3,9.0,215.0,244.77,203.13
2018,4,11,16,15,92.0,157.0,1.3,8.85,199.5,265.15,221.52
2018,4,11,16,30,119.0,133.0,1.3,8.7,184.0,264.31,222.86
2018,4,11,16,45,173.5,124.0,1.3,8.5,188.0,326.42,276.36
2018,4,11,17,0,228.0,115.0,1.3,8.3,192.0,366.63,311.17
2018,4,11,17,15,227.0,101.0,1.3,8.15,166.5,347.57,295.79
2018,4,11,17,30,226.0,87.0,1.3,8.0,141.0,328.06,279.4
2018,4,11,17,45,186.0,68.5,1.3,7.85,106.0,267.99,227.25
2018,4,11,18,0,146.0,50.0,1.3,7.7,71.0,209.13,174.38
2018,4,11,18,15,89.0,33.0,1.3,7.55,44.0,141.92,108.14
2018,4,11,18,30,32.0,16.0,1.3,7.4,17.0,48.27,0.0
2018,4,11,18,45,16.0,8.0,1.3,7.3,8.5,6.83,0.0
2018,4,11,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,5,45,48.5,12.0,0.8,5.05,14.5,10.24,0.0
2018,4,12,6,0,97.0,24.0,0.8,5.2,29.0,18.69,0.0
2018,4,12,6,15,171.5,39.0,0.8,5.45,60.5,29.9,20.25
2018,4,12,6,30,246.0,54.0,0.8,5.7,92.0,40.94,31.44
2018,4,12,6,45,335.5,67.0,0.8,5.95,139.5,50.37,40.54
2018,4,12,7,0,425.0,80.0,0.8,6.2,187.0,59.64,49.25
2018,4,12,7,15,300.5,76.0,0.8,6.5,160.0,55.1,45.12
2018,4,12,7,30,176.0,72.0,0.8,6.8,133.0,54.26,44.26
2018,4,12,7,45,128.5,103.5,0.8,7.1,152.0,79.24,66.69
2018,4,12,8,0,81.0,135.0,0.8,7.4,171.0,99.28,84.27
2018,4,12,8,15,282.5,155.5,0.75,7.7,301.5,108.18,91.69
2018,4,12,8,30,484.0,176.0,0.7,8.0,432.0,115.37,97.56
2018,4,12,8,45,310.5,211.0,0.7,8.35,380.5,139.4,118.01
2018,4,12,9,0,137.0,246.0,0.7,8.7,329.0,164.98,139.41
2018,4,12,9,15,100.5,251.0,0.7,8.9,314.0,167.01,140.54
2018,4,12,9,30,64.0,256.0,0.7,9.1,299.0,183.77,146.4
2018,4,12,9,45,66.5,279.0,0.7,9.35,326.0,205.79,162.08
2018,4,12,10,0,69.0,302.0,0.7,9.6,353.0,228.69,179.32
2018,4,12,10,15,175.0,311.5,0.7,9.8,448.0,257.79,197.68
2018,4,12,10,30,281.0,321.0,0.7,10.0,543.0,300.17,227.98
2018,4,12,10,45,228.0,326.0,0.7,10.15,509.5,309.27,238.06
2018,4,12,11,0,175.0,331.0,0.7,10.3,476.0,318.84,247.79
2018,4,12,11,15,125.5,346.0,0.75,10.4,451.0,323.28,252.73
2018,4,12,11,30,76.0,361.0,0.8,10.5,426.0,324.74,254.59
2018,4,12,11,45,273.5,314.0,0.85,10.55,550.5,404.71,317.26
2018,4,12,12,0,471.0,267.0,0.9,10.6,675.0,508.82,397.56
2018,4,12,12,15,292.5,313.0,0.9,10.65,566.5,457.54,358.06
2018,4,12,12,30,114.0,359.0,0.9,10.7,458.0,389.51,305.14
2018,4,12,12,45,344.0,313.5,0.9,10.7,607.0,535.93,419.85
2018,4,12,13,0,574.0,268.0,0.9,10.7,756.0,704.87,544.33
2018,4,12,13,15,504.0,290.0,0.95,10.75,713.0,695.62,536.05
2018,4,12,13,30,434.0,312.0,1.0,10.8,670.0,682.45,526.81
2018,4,12,13,45,362.0,326.0,1.0,10.8,619.0,640.93,497.06
2018,4,12,14,0,290.0,340.0,1.0,10.8,568.0,607.99,472.93
2018,4,12,14,15,502.5,264.0,1.0,10.75,640.5,756.24,585.27
2018,4,12,14,30,715.0,188.0,1.0,10.7,713.0,899.54,686.95
2018,4,12,14,45,686.5,187.5,1.0,10.6,671.5,888.32,678.82
2018,4,12,15,0,658.0,187.0,1.0,10.5,630.0,873.26,670.42
2018,4,12,15,15,660.0,174.0,1.0,10.5,594.5,870.94,670.66
2018,4,12,15,30,662.0,161.0,1.0,10.5,559.0,865.3,668.58
2018,4,12,15,45,691.0,142.0,1.0,10.2,528.5,875.76,678.52
2018,4,12,16,0,720.0,123.0,1.0,9.9,498.0,882.18,685.63
2018,4,12,16,15,684.5,115.0,1.0,9.7,443.0,835.98,656.04
2018,4,12,16,30,649.0,107.0,1.0,9.5,388.0,787.41,624.8
2018,4,12,16,45,612.5,98.5,1.0,9.25,337.0,735.34,590.22
2018,4,12,17,0,576.0,90.0,1.0,9.0,286.0,681.79,553.29
2018,4,12,17,15,529.0,83.5,0.95,8.65,240.0,620.02,508.13
2018,4,12,17,30,482.0,77.0,0.9,8.3,194.0,557.36,460.07
2018,4,12,17,45,396.0,65.0,0.9,7.9,146.0,456.54,379.59
2018,4,12,18,0,310.0,53.0,0.9,7.5,98.0,363.61,300.87
2018,4,12,18,15,196.0,36.5,0.9,7.15,61.0,248.38,193.25
2018,4,12,18,30,82.0,20.0,0.9,6.8,24.0,102.88,0.0
2018,4,12,18,45,41.0,10.0,0.9,6.45,12.0,36.95,0.0
2018,4,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,13,5,45,59.0,12.0,0.8,5.35,15.5,10.24,0.0
2018,4,13,6,0,118.0,24.0,0.8,5.9,31.0,18.61,1.09
2018,4,13,6,15,231.5,38.5,0.75,6.55,69.0,29.68,20.2
2018,4,13,6,30,345.0,53.0,0.7,7.2,107.0,40.61,31.03
2018,4,13,6,45,418.0,63.0,0.7,7.85,153.0,50.11,40.05
2018,4,13,7,0,491.0,73.0,0.7,8.5,199.0,56.94,46.38
2018,4,13,7,15,566.5,78.5,0.7,9.15,255.0,60.06,49.14
2018,4,13,7,30,642.0,84.0,0.7,9.8,311.0,63.29,51.84
2018,4,13,7,45,678.5,89.5,0.7,10.45,362.5,66.11,54.08
2018,4,13,8,0,715.0,95.0,0.7,11.1,414.0,68.86,56.19
2018,4,13,8,15,742.0,99.5,0.7,11.6,464.0,70.71,57.51
2018,4,13,8,30,769.0,104.0,0.7,12.1,514.0,79.42,64.84
2018,4,13,8,45,789.0,107.5,0.7,12.6,560.0,80.51,65.42
2018,4,13,9,0,809.0,111.0,0.7,13.1,606.0,81.55,65.99
2018,4,13,9,15,827.0,113.0,0.7,13.45,649.0,81.51,65.68
2018,4,13,9,30,845.0,115.0,0.7,13.8,692.0,106.59,66.08
2018,4,13,9,45,860.0,115.5,0.7,14.2,729.0,161.36,92.46
2018,4,13,10,0,875.0,116.0,0.7,14.6,766.0,226.01,139.19
2018,4,13,10,15,882.5,117.5,0.7,14.85,795.5,282.11,185.36
2018,4,13,10,30,890.0,119.0,0.7,15.1,825.0,338.59,234.03
2018,4,13,10,45,895.0,120.5,0.7,15.4,847.5,394.37,282.31
2018,4,13,11,0,900.0,122.0,0.7,15.7,870.0,449.84,329.37
2018,4,13,11,15,847.0,154.5,0.7,15.9,868.5,500.27,371.81
2018,4,13,11,30,794.0,187.0,0.7,16.1,867.0,548.28,410.37
2018,4,13,11,45,793.0,189.5,0.65,16.3,873.5,595.78,446.57
2018,4,13,12,0,792.0,192.0,0.6,16.5,880.0,641.85,480.44
2018,4,13,12,15,765.5,207.5,0.65,16.6,872.0,682.64,510.61
2018,4,13,12,30,739.0,223.0,0.7,16.7,864.0,719.1,537.09
2018,4,13,12,45,794.0,189.0,0.7,16.8,872.0,764.29,569.94
2018,4,13,13,0,849.0,155.0,0.7,16.9,880.0,813.28,604.68
2018,4,13,13,15,872.5,139.0,0.7,16.85,872.0,844.22,625.03
2018,4,13,13,30,896.0,123.0,0.7,16.8,864.0,881.58,649.68
2018,4,13,13,45,877.0,128.0,0.75,16.75,836.5,899.95,662.81
2018,4,13,14,0,858.0,133.0,0.8,16.7,809.0,925.24,680.84
2018,4,13,14,15,827.0,139.0,0.8,16.55,770.5,926.99,682.96
2018,4,13,14,30,796.0,145.0,0.8,16.4,732.0,924.36,682.75
2018,4,13,14,45,799.5,134.0,0.8,16.25,698.5,932.37,689.67
2018,4,13,15,0,803.0,123.0,0.8,16.1,665.0,936.72,694.25
2018,4,13,15,15,766.5,125.0,0.8,16.1,616.5,913.31,680.52
2018,4,13,15,30,730.0,127.0,0.8,16.1,568.0,893.53,669.61
2018,4,13,15,45,722.0,119.5,0.85,15.55,527.0,880.41,665.36
2018,4,13,16,0,714.0,112.0,0.9,15.0,486.0,864.09,658.82
2018,4,13,16,15,673.5,108.0,0.9,14.65,433.0,817.94,630.41
2018,4,13,16,30,633.0,104.0,0.9,14.3,380.0,769.61,600.16
2018,4,13,16,45,617.5,94.0,0.9,13.9,335.5,735.44,579.22
2018,4,13,17,0,602.0,84.0,0.9,13.5,291.0,699.12,555.68
2018,4,13,17,15,557.0,75.0,0.9,13.0,241.5,635.81,511.21
2018,4,13,17,30,512.0,66.0,0.9,12.5,192.0,572.37,464.44
2018,4,13,17,45,431.5,56.5,0.9,11.95,145.5,478.9,391.53
2018,4,13,18,0,351.0,47.0,0.9,11.4,99.0,388.32,316.74
2018,4,13,18,15,236.0,34.5,0.9,11.05,63.5,274.61,213.06
2018,4,13,18,30,121.0,22.0,0.9,10.7,28.0,146.72,0.0
2018,4,13,18,45,60.5,11.0,0.9,10.4,14.0,51.38,0.0
2018,4,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,14,5,45,75.0,13.0,0.8,7.75,18.0,11.1,0.0
2018,4,14,6,0,150.0,26.0,0.8,8.1,36.0,20.19,4.58
2018,4,14,6,15,270.0,40.0,0.8,8.7,76.5,30.91,21.25
2018,4,14,6,30,390.0,54.0,0.8,9.3,117.0,44.05,33.87
2018,4,14,6,45,446.0,64.5,0.75,9.9,161.5,51.37,40.88
2018,4,14,7,0,502.0,75.0,0.7,10.5,206.0,58.48,47.41
2018,4,14,7,15,569.0,81.5,0.7,11.1,261.0,62.28,50.74
2018,4,14,7,30,636.0,88.0,0.7,11.7,316.0,66.09,53.93
2018,4,14,7,45,688.0,91.0,0.65,12.35,371.5,67.16,54.58
2018,4,14,8,0,740.0,94.0,0.6,13.0,427.0,68.34,55.29
2018,4,14,8,15,767.5,98.0,0.55,13.6,478.0,76.51,62.11
2018,4,14,8,30,795.0,102.0,0.5,14.2,529.0,78.21,63.19
2018,4,14,8,45,816.5,104.5,0.5,14.85,576.0,78.7,63.24
2018,4,14,9,0,838.0,107.0,0.5,15.5,623.0,79.19,63.3
2018,4,14,9,15,855.0,108.5,0.45,15.8,666.0,78.94,62.83
2018,4,14,9,30,872.0,110.0,0.4,16.1,709.0,108.07,64.3
2018,4,14,9,45,886.5,110.5,0.4,16.45,746.5,173.45,99.47
2018,4,14,10,0,901.0,111.0,0.4,16.8,784.0,230.53,139.96
2018,4,14,10,15,909.0,112.5,0.4,17.05,814.0,288.12,186.91
2018,4,14,10,30,917.0,114.0,0.4,17.3,844.0,346.11,236.13
2018,4,14,10,45,922.5,115.0,0.4,17.5,867.0,403.09,284.68
2018,4,14,11,0,928.0,116.0,0.4,17.7,890.0,459.76,331.97
2018,4,14,11,15,931.5,116.0,0.45,17.8,905.0,514.25,376.86
2018,4,14,11,30,935.0,116.0,0.5,17.9,920.0,567.74,419.68
2018,4,14,11,45,937.0,116.5,0.5,18.0,927.5,619.56,459.45
2018,4,14,12,0,939.0,117.0,0.5,18.1,935.0,669.83,496.84
2018,4,14,12,15,939.5,116.5,0.5,18.1,935.0,716.54,530.89
2018,4,14,12,30,940.0,116.0,0.5,18.1,935.0,761.09,562.6
2018,4,14,12,45,938.5,115.0,0.55,18.1,926.0,801.38,591.36
2018,4,14,13,0,937.0,114.0,0.6,18.1,917.0,838.94,616.57
2018,4,14,13,15,933.0,113.0,0.6,18.0,900.0,871.59,637.87
2018,4,14,13,30,929.0,112.0,0.6,17.9,883.0,901.04,657.13
2018,4,14,13,45,922.5,111.5,0.6,17.85,859.0,925.51,673.13
2018,4,14,14,0,916.0,111.0,0.6,17.8,835.0,946.47,687.04
2018,4,14,14,15,907.5,110.0,0.65,17.55,804.5,961.54,698.98
2018,4,14,14,30,899.0,109.0,0.7,17.3,774.0,972.94,708.89
2018,4,14,14,45,887.0,107.5,0.75,17.1,736.5,976.81,714.13
2018,4,14,15,0,875.0,106.0,0.8,16.9,699.0,976.98,717.3
2018,4,14,15,15,860.0,103.0,0.8,16.9,656.0,980.27,721.11
2018,4,14,15,30,845.0,100.0,0.8,16.9,613.0,968.6,715.44
