Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,876.81,651.44
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,817.76,616.9
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,734.76,564.12
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,661.03,516.02
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,589.99,466.8
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,519.4,416.11
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,489.6,396.57
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,457.59,373.7
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,395.18,324.65
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,334.17,274.42
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,260.11,210.43
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,187.75,132.25
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,68.76,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,7.68,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,19.81,3.88
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,32.39,22.39
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,40.68,30.72
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,51.17,40.51
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,56.37,45.29
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,61.5,49.78
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,64.81,52.44
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,68.05,54.95
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,74.0,59.73
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,79.47,64.0
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,76.45,61.04
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,81.01,64.62
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,81.63,64.81
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,82.2,64.99
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,92.83,61.88
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,148.09,82.58
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,213.02,125.83
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,269.69,169.81
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,326.41,217.04
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,383.36,265.01
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,439.11,311.44
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,494.47,356.33
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,548.29,399.31
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,601.12,440.3
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,650.55,477.26
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,698.31,511.95
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,743.33,543.88
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,786.25,573.63
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,825.67,599.46
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,862.48,622.74
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,893.66,642.61
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,921.66,660.52
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,944.55,676.5
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,963.96,690.55
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,978.02,700.49
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,988.48,708.42
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,991.29,711.97
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,990.44,713.53
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,995.08,718.09
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,984.3,713.07
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,963.39,703.47
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,939.19,691.87
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,904.35,672.61
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,873.16,655.56
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,824.68,626.5
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,774.62,595.61
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,708.17,553.53
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,641.61,509.01
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,553.26,444.54
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,467.1,377.82
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,352.88,284.26
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,248.84,179.77
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,96.97,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,5.12,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,14.61,2.83
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,23.92,15.24
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,37.47,28.01
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,50.78,40.36
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,66.2,54.36
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,81.32,67.78
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,96.08,80.59
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,110.55,92.86
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,125.22,105.08
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,133.45,111.57
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,132.66,110.31
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,138.74,114.95
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,117.96,96.79
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,103.2,83.9
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,107.32,74.47
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,161.0,97.18
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,207.45,125.81
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,267.83,172.05
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,323.6,219.47
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,379.73,267.74
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,435.23,314.94
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,490.38,360.58
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,543.53,403.9
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,595.72,445.25
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,645.51,483.16
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,693.77,518.85
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,738.89,551.7
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,781.92,582.36
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,821.14,609.39
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,857.73,634.09
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,889.36,655.02
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,917.89,673.97
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,940.97,689.35
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,960.62,702.68
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,974.9,712.89
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,985.61,721.04
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,989.28,726.14
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,989.34,729.2
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,993.69,733.67
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,982.71,728.38
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,963.31,719.41
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,940.65,708.39
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,908.29,690.44
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,873.19,670.41
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,831.91,645.52
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,782.82,614.39
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,718.82,571.61
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,654.62,526.67
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,569.04,462.93
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,485.51,397.04
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,372.34,302.97
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,270.45,200.9
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,108.55,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.27,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,11.1,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,21.02,8.03
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,33.9,24.0
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,40.41,30.63
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,46.89,36.83
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,55.86,45.05
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,68.36,56.19
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,70.04,57.5
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,72.96,59.86
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,87.14,72.07
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,110.14,91.72
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,127.0,105.73
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,160.94,134.05
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,152.55,126.32
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,162.47,134.24
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,184.85,140.79
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,226.41,165.47
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,253.92,188.86
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,255.81,194.66
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,271.63,208.32
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,272.76,210.22
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,288.79,222.33
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,305.98,235.28
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,277.21,213.9
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,246.38,190.71
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,275.58,213.28
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,308.82,238.37
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,362.43,279.2
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,426.7,327.22
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,462.99,353.36
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,500.56,380.41
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,503.39,382.64
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,505.14,384.49
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,521.54,397.4
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,537.86,410.16
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,562.28,429.59
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,586.53,448.85
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,649.5,496.75
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,692.1,530.06
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,685.05,526.4
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,675.85,521.96
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,728.68,563.15
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,755.97,586.19
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,741.34,577.99
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,733.0,574.72
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,722.38,569.65
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,708.4,561.94
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,650.63,521.91
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,586.98,476.18
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,504.12,413.24
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,424.43,349.47
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,321.98,262.73
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,227.98,171.41
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,83.54,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,13.65,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,7.8,0.0
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,13.16,5.95
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,21.43,13.72
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,29.72,21.45
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,38.03,29.11
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,46.36,36.64
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,52.62,42.19
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,58.9,47.67
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,58.5,47.1
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,58.1,46.55
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,92.77,76.9
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,124.98,104.45
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,120.84,100.41
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,116.42,96.31
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,125.81,99.4
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,135.82,107.07
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,155.07,122.19
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,174.71,137.52
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,222.37,173.4
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,275.57,213.54
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,294.69,228.09
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,315.91,244.65
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,255.35,199.03
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,185.54,144.79
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,192.94,150.91
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,200.43,156.76
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,279.25,218.64
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,361.79,281.59
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,302.96,236.19
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,232.71,181.88
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,245.74,192.59
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,259.1,203.13
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,306.93,241.03
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,345.43,271.29
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,443.18,346.77
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,527.72,410.43
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,479.79,374.83
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,429.57,338.11
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,450.81,356.47
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,471.62,373.94
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,542.03,430.55
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,587.74,468.37
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,639.19,509.2
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,664.45,531.23
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,576.32,466.39
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,468.31,385.49
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,453.8,377.03
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,457.48,380.65
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,384.48,321.42
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,294.84,247.23
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,221.21,182.72
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,151.57,115.48
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,78.8,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,8.11,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,7.68,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,17.17,7.16
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,27.1,18.33
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,39.26,29.82
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,49.88,39.74
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,69.27,57.35
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,88.52,74.49
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,99.5,83.93
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,110.28,93.01
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,108.31,90.79
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,110.11,91.91
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,99.86,82.58
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,88.93,72.75
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,136.76,113.57
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,169.08,140.23
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,190.81,149.87
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,219.01,169.56
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,223.8,172.7
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,226.79,175.15
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,232.56,179.78
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,237.9,184.15
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,277.45,214.79
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,318.93,246.38
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,336.05,259.45
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,359.58,278.08
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,398.95,308.8
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,445.95,345.0
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,502.45,386.52
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,563.8,430.51
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,631.72,481.43
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,697.79,530.63
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,806.39,609.05
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,900.51,671.89
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,820.08,617.57
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,705.9,537.67
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,795.8,604.03
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,879.9,662.05
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,933.9,699.01
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,978.23,729.94
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,984.99,735.37
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,976.28,731.41
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,970.65,730.65
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,950.07,720.04
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,919.72,702.88
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,886.58,683.69
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,841.86,655.92
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,795.22,626.12
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,741.08,590.2
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,680.85,548.08
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,599.25,487.44
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,519.64,424.83
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,390.36,319.21
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,269.61,208.96
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,151.76,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,30.82,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,10.24,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,22.63,11.9
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,35.23,25.6
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,46.06,35.99
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,57.9,47.05
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,68.13,56.38
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,80.18,67.1
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,98.03,82.71
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,111.17,93.85
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,133.86,113.1
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,148.97,125.46
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,160.19,134.35
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,161.47,134.74
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,166.75,138.52
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,171.81,142.09
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,190.46,142.54
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,216.83,154.08
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,249.83,174.68
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,289.98,204.21
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,330.17,235.69
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,380.23,276.08
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,437.07,321.88
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,497.74,370.47
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,551.24,413.6
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,604.94,455.66
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,653.81,493.43
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,701.05,529.05
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,745.27,561.33
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,787.41,591.41
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,825.33,617.58
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,860.6,641.52
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,890.97,661.76
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,918.23,680.01
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,939.53,695.21
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,957.41,708.38
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,970.37,718.82
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,979.8,727.2
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,994.67,738.33
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,993.79,739.31
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,985.12,735.34
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,972.91,729.28
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,951.31,719.34
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,926.51,707.24
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,899.1,691.93
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,862.72,670.21
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,814.7,640.42
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,765.07,608.55
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,699.93,563.86
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,634.56,517.07
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,529.85,437.32
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,426.91,355.0
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,317.86,262.69
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,217.11,169.74
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,110.02,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,16.73,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,7.26,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,14.51,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,24.07,13.57
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,36.99,27.2
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,43.86,33.99
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,50.65,40.39
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,55.11,44.47
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,59.51,48.31
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,62.53,50.8
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,65.48,53.14
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,66.82,54.02
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,74.5,60.44
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,76.12,61.53
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,77.65,62.54
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,78.01,62.55
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,78.31,62.53
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,116.44,71.98
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,170.8,98.43
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,225.84,137.49
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,282.07,183.28
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,338.58,231.85
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,395.26,280.67
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,450.56,327.57
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,505.33,372.69
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,558.04,414.97
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,609.72,455.07
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,659.94,492.91
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,708.65,528.53
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,753.28,560.54
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,795.81,590.32
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,835.31,615.81
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,872.22,639.42
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,903.85,660.79
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,932.36,680.25
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,955.31,695.32
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,974.81,708.34
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,988.37,718.03
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,998.29,725.65
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,1002.13,730.68
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,1002.34,733.66
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,995.99,731.25
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,986.17,726.86
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,978.54,726.52
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,955.87,716.35
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,923.38,698.41
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,888.2,678.47
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,841.05,649.96
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,798.41,623.84
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,735.84,582.52
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,673.06,539.26
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,588.45,477.04
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,505.84,412.84
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,396.18,323.36
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,295.57,231.74
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,169.31,19.96
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,33.93,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,7.68,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,15.36,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,24.84,14.49
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,34.4,24.76
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,40.17,30.43
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,45.91,35.81
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,50.19,39.67
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,54.38,43.3
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,57.59,45.95
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,66.24,53.3
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,68.63,55.07
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,70.93,56.74
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,72.64,57.91
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,74.25,59.0
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,75.32,59.63
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,76.29,60.19
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,118.13,71.39
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,172.88,98.72
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,227.84,137.61
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,283.54,182.43
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,339.22,229.28
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,395.02,276.24
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,449.57,321.76
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,503.54,365.62
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,555.18,406.18
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,605.71,444.6
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,653.76,480.68
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,700.15,514.69
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,744.98,546.28
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,787.99,575.91
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,827.19,600.97
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,863.98,624.13
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,894.79,643.64
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,922.47,661.22
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,944.63,676.5
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,963.37,689.86
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,976.22,698.9
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,985.51,705.97
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,988.27,709.2
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,987.46,710.48
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,991.5,714.62
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,980.08,709.17
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,961.14,701.9
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,938.98,692.61
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,909.59,676.92
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,877.44,659.26
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,835.1,634.49
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,797.05,612.03
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,739.03,574.11
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,680.56,534.45
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,604.06,480.05
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,529.15,423.58
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,425.18,340.99
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,327.05,254.54
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,192.48,48.08
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,48.78,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,3.84,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,7.4,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,18.59,9.68
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,29.56,20.56
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,43.79,33.71
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,56.5,45.34
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,74.88,61.77
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,89.61,74.61
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,100.36,83.65
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,110.81,92.24
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,96.22,79.12
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,85.47,69.46
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,77.53,62.28
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,77.36,61.84
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,86.25,69.14
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,101.08,81.38
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,125.3,78.17
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,176.24,101.53
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,230.04,139.81
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,285.4,184.57
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,341.5,232.47
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,397.15,279.94
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,452.14,325.81
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,507.09,370.32
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,559.89,412.56
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,611.89,453.01
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,660.7,489.39
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,707.81,523.49
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,747.69,551.7
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,783.81,576.72
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,814.63,596.53
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,838.65,611.45
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,850.28,618.76
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,856.05,622.3
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,873.08,634.6
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,887.13,644.82
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,912.92,663.77
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,935.12,678.92
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,952.69,691.3
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,959.14,696.88
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,970.37,705.45
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,977.57,711.57
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,846.66,630.58
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,697.42,532.25
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,601.19,468.25
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,528.86,417.61
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,596.04,472.42
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,633.91,502.76
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,659.35,523.06
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,669.93,532.03
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,587.73,472.25
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,507.33,411.19
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,401.71,326.07
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,303.82,239.39
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,178.73,63.09
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,39.39,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,9.39,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,17.15,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,26.34,16.3
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,35.41,25.7
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,44.17,34.0
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,52.71,41.85
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,56.87,45.56
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,59.38,47.65
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,64.33,51.78
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,68.98,55.55
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,74.89,60.36
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,80.37,64.72
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,82.16,65.82
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,83.8,66.81
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,103.61,83.14
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,122.66,98.5
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,158.5,107.36
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,206.91,135.19
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,255.65,170.36
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,304.99,209.18
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,353.41,247.93
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,402.22,286.65
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,449.09,323.31
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,493.8,357.69
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,542.23,393.82
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,586.61,426.04
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,627.64,455.24
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,667.94,483.25
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,704.04,508.89
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,742.82,535.89
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,778.06,559.63
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,811.8,582.12
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,822.18,589.0
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,827.98,593.21
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,863.39,618.79
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,896.23,642.35
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,915.11,656.21
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,930.65,667.34
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,956.68,686.18
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,971.84,698.26
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,977.9,703.37
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,979.96,706.3
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,969.99,703.79
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,956.74,699.45
