Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,927.18,685.08
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,894.82,668.76
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,851.24,643.53
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,812.13,620.7
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,750.77,581.71
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,689.03,540.82
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,609.88,484.84
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,532.43,426.8
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,426.07,342.7
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,324.82,255.42
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,198.75,86.56
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,52.12,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,4.27,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,8.45,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,13.6,5.81
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,18.95,11.21
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,28.9,20.42
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,38.88,29.57
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,65.5,53.5
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,88.15,73.46
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,92.87,77.27
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,92.3,76.4
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,108.71,90.28
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,130.78,108.71
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,141.81,117.43
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,152.15,125.51
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,151.4,124.23
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,149.49,122.08
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,190.87,147.39
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,237.71,180.46
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,256.03,193.44
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,274.44,207.18
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,318.73,237.06
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,377.4,278.77
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,422.09,312.54
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,465.62,345.69
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,499.47,371.52
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,525.59,391.27
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,495.49,370.52
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,453.69,340.44
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,461.62,346.65
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,462.75,347.48
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,452.25,340.33
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,439.83,331.8
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,531.94,400.66
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,632.42,472.64
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,666.6,496.84
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,700.61,521.62
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,676.84,504.94
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,650.4,486.93
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,745.6,557.35
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,823.4,613.63
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,877.84,651.7
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,920.15,680.13
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,825.16,619.6
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,720.59,550.38
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,747.85,575.12
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,780.47,600.1
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,785.55,606.72
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,785.23,609.88
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,733.06,575.74
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,680.14,540.15
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,593.48,477.54
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,508.99,413.26
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,409.06,332.97
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,315.23,250.95
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,193.61,97.82
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,49.47,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,8.96,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,16.31,0.0
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,26.92,17.31
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,37.29,27.64
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,46.96,36.77
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,56.35,45.43
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,69.02,56.8
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,81.01,67.32
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,89.7,74.64
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,98.03,81.51
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,94.66,78.09
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,90.61,74.14
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,74.98,60.22
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,76.89,61.58
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,78.03,62.26
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,79.06,62.85
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,120.39,68.41
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,175.74,98.89
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,231.77,140.48
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,288.7,187.72
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,345.18,236.47
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,401.69,285.11
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,457.73,332.71
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,510.82,376.4
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,563.8,419.03
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,617.03,460.74
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,666.78,498.37
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,715.22,534.03
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,741.22,551.57
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,758.62,562.47
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,749.36,554.9
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,730.49,540.52
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,709.28,526.57
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,692.22,515.01
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,675.82,504.25
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,656.26,491.16
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,579.81,438.03
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,516.66,393.19
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,552.12,422.04
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,587.31,449.73
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,538.78,414.94
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,488.67,379.19
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,474.56,371.59
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,459.24,362.68
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,389.63,310.71
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,298.97,241.21
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,263.39,214.64
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,226.92,186.36
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,311.83,259.36
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,390.27,324.52
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,414.61,343.8
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,413.29,342.04
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,342.55,281.83
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,276.03,221.18
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,173.51,96.43
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,45.28,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,9.82,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,17.92,0.47
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,28.84,18.98
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,38.28,28.38
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,43.52,33.48
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,48.75,38.34
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,52.18,41.38
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,55.58,44.26
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,58.39,46.48
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,66.68,53.45
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,69.01,55.1
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,71.22,56.64
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,72.27,57.21
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,73.26,57.74
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,74.33,58.35
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,86.07,67.98
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,122.78,69.86
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,180.18,103.65
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,243.31,152.87
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,294.14,196.2
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,345.8,236.97
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,404.17,283.88
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,458.82,329.35
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,512.9,373.06
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,565.35,414.23
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,616.72,453.27
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,665.53,489.38
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,712.72,523.33
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,756.98,554.4
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,799.1,582.74
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,837.24,606.91
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,872.72,629.25
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,903.71,648.9
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,931.6,666.62
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,954.4,681.08
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,973.79,693.56
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,988.24,704.65
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,999.13,713.78
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,1003.37,718.04
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,1003.97,720.32
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,998.26,718.34
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,989.1,714.45
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,972.3,708.73
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,952.3,701.02
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,934.68,694.25
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,902.89,677.95
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,860.91,653.64
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,816.99,627.4
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,759.34,590.77
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,707.21,556.54
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,632.59,503.82
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,559.52,449.24
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,461.58,371.72
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,368.68,292.41
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,231.54,138.85
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,69.4,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,9.82,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,19.18,2.89
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,27.09,17.44
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,34.92,25.2
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,39.12,29.32
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,43.36,33.26
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,47.02,36.51
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,55.09,43.56
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,57.19,45.21
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,59.27,46.8
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,60.82,47.91
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,62.32,48.96
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,72.39,57.38
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,74.05,58.48
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,75.5,59.44
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,76.81,60.29
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,128.53,75.35
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,184.42,111.59
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,251.79,167.46
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,307.39,215.88
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,342.73,240.95
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,392.44,278.75
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,445.43,320.55
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,503.55,365.92
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,555.36,406.53
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,606.17,445.14
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,654.07,481.09
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,700.39,515.04
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,744.43,546.22
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,786.35,574.53
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,823.92,599.64
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,858.84,623.03
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,889.18,642.84
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,916.45,660.75
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,904.07,654.69
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,882.32,643.08
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,849.49,621.59
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,808.73,594.67
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,869.09,639.89
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,922.9,677.24
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,913.9,672.12
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,901.68,665.95
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,911.95,676.01
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,911.13,678.69
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,903.89,675.84
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,892.66,670.5
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,789.26,603.77
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,680.49,531.54
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,602.84,478.85
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,535.66,431.23
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,530.68,428.57
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,515.1,415.53
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,436.63,351.87
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,361.65,286.78
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,229.98,145.38
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,69.47,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,11.95,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,21.89,5.98
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,29.68,19.92
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,37.39,27.64
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,43.56,33.57
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,50.58,40.04
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,71.39,58.63
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,88.75,73.82
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,108.31,90.65
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,123.58,103.45
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,123.47,102.81
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,128.6,106.72
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,139.54,115.57
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,150.02,123.92
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,138.39,113.6
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,136.49,111.61
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,141.12,88.91
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,188.12,109.94
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,237.61,148.75
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,294.75,197.61
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,352.38,251.41
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,402.08,295.91
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,448.65,332.74
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,497.31,370.45
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,547.44,408.89
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,609.95,456.2
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,661.55,494.43
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,719.64,536.18
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,764.17,567.59
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,806.65,596.48
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,844.7,621.58
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,880.0,644.84
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,894.05,653.98
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,916.24,668.75
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,925.53,675.95
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,923.28,676.03
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,935.45,685.34
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,944.28,692.44
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,961.2,705.87
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,966.93,712.15
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,910.67,676.94
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,841.51,633.17
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,844.47,639.05
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,843.36,641.32
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,833.8,637.4
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,820.56,631.08
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,792.46,614.51
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,761.54,595.71
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,727.61,574.34
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,691.97,550.71
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,611.13,492.14
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,531.86,431.97
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,429.52,350.14
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,333.58,268.12
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,214.88,142.65
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,60.89,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,11.95,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,20.18,6.39
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,30.36,20.65
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,38.99,29.13
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,45.7,35.55
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,52.17,41.53
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,63.08,51.29
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,71.83,58.94
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,76.43,62.69
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,79.45,64.98
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,91.52,75.13
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,102.52,84.21
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,116.35,95.59
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,129.25,106.04
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,141.32,115.66
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,152.5,124.45
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,188.74,133.2
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,229.07,158.56
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,270.44,187.97
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,316.66,223.58
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,363.23,260.71
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,410.43,298.57
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,457.78,336.82
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,505.22,374.08
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,552.28,410.34
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,593.76,441.54
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,630.45,468.6
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,665.27,493.67
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,693.76,513.81
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,719.71,531.84
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,774.11,571.94
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,835.09,615.75
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,886.62,652.11
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,933.83,682.88
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,956.08,698.31
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,974.93,712.01
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,983.48,718.74
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,988.36,723.4
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,987.04,724.99
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,969.46,716.25
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,965.17,715.25
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,957.3,711.88
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,944.26,706.49
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,927.92,699.02
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,898.26,682.23
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,865.86,663.5
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,836.48,646.53
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,799.34,623.64
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,738.34,583.49
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,677.01,541.6
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,591.07,478.91
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,507.33,414.73
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,417.71,342.35
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,332.45,268.67
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,219.84,151.52
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,67.93,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,11.95,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,20.11,7.43
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,29.95,20.49
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,39.63,29.88
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,47.91,37.67
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,55.99,45.06
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,63.02,51.3
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,70.95,58.17
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,78.63,64.67
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,85.84,70.64
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,88.16,72.26
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,90.36,73.76
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,88.81,72.04
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,87.48,70.55
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,88.92,71.46
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,82.06,65.3
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,138.83,79.53
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,191.37,109.14
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,248.35,152.71
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,306.27,201.19
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,363.86,250.87
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,421.56,300.29
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,477.79,347.44
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,533.41,392.63
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,587.56,435.34
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,640.51,475.7
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,690.96,513.0
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,739.72,547.97
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,785.86,580.29
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,829.81,609.0
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,870.17,634.52
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,907.8,658.11
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,939.96,679.37
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,968.88,698.68
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,992.11,713.43
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,1011.77,726.08
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,1026.81,736.27
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,1038.15,744.37
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,1043.77,749.12
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,1045.66,751.82
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,1040.37,750.14
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,1031.48,746.45
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,1014.19,738.64
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,993.66,728.92
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,963.85,713.2
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,942.41,702.89
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,899.73,678.04
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,855.02,651.42
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,798.02,615.96
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,740.15,578.39
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,671.37,530.82
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,598.38,477.27
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,502.04,402.64
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,410.25,326.45
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,278.88,196.24
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,108.55,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,12.38,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,22.62,9.8
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,29.14,19.59
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,35.69,25.98
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,39.95,30.07
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,44.23,33.97
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,51.32,40.2
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,54.48,42.81
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,57.05,44.86
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,59.56,46.81
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,61.16,47.94
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,71.18,56.31
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,72.98,57.54
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,74.66,58.68
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,75.82,59.4
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,77.5,60.56
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,131.8,71.33
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,187.4,104.58
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,243.88,147.35
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,300.95,194.41
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,357.61,242.32
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,414.27,289.78
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,469.59,335.12
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,524.35,378.59
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,577.31,419.43
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,629.1,458.06
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,679.0,494.19
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,727.23,528.09
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,770.6,558.04
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,811.48,584.67
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,848.27,608.62
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,882.09,630.69
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,912.98,650.32
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,940.79,668.03
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,962.62,682.0
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,981.02,694.01
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,994.01,703.14
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,1003.43,710.31
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,1006.84,714.15
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,1006.69,716.08
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,1000.0,713.51
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,1002.03,716.6
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,983.0,706.81
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,960.77,695.39
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,929.44,679.05
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,895.45,660.87
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,850.9,635.36
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,810.66,612.17
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,753.44,576.73
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,695.73,539.58
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,619.12,486.2
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,544.0,431.22
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,445.71,356.44
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,351.84,280.09
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,238.13,170.19
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,79.33,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,7.26,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.13,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.1,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,7.39,0.83
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,10.68,3.95
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,15.63,8.54
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,20.6,13.08
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,39.27,29.91
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,58.04,46.53
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,70.3,57.11
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,82.41,67.4
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,101.7,83.72
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,120.59,99.38
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,139.87,115.14
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,158.79,130.36
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,171.0,139.82
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,191.91,156.35
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,222.54,170.05
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,245.23,184.41
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,278.08,207.37
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,315.49,234.31
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,335.0,244.05
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,391.29,284.29
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,445.65,325.72
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,517.29,380.31
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,568.62,420.42
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,619.42,459.07
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,667.97,495.0
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,715.0,528.84
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,757.95,559.01
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,798.67,586.45
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,835.02,610.63
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,868.63,633.03
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,898.76,652.5
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,925.9,670.09
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,948.11,684.61
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,967.01,697.19
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,980.13,706.44
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,989.78,713.75
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,993.48,717.68
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,993.71,719.69
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,998.75,724.42
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,988.14,719.38
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,970.07,711.29
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,948.83,701.28
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,919.01,685.27
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,886.53,667.39
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,843.6,642.15
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,805.24,619.49
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,748.21,583.1
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,690.66,545.03
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,616.62,492.32
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,543.89,437.98
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,448.77,364.12
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,357.73,288.77
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,246.54,181.46
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,86.42,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,41.11,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,6.4,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,10.7,2.34
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,20.21,12.15
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,29.75,21.1
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,43.14,33.38
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,56.13,45.11
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,76.39,63.04
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,96.65,80.53
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,115.49,96.38
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,133.84,111.47
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,121.1,99.85
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,111.29,90.96
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,90.51,72.92
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,78.62,62.51
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,78.79,62.39
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,83.19,65.82
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,134.17,75.1
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,196.27,115.05
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,249.01,155.29
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,302.77,199.86
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,356.62,245.68
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,410.64,291.25
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,463.27,335.1
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,515.4,377.4
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,565.99,416.94
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,615.62,454.51
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,662.5,489.11
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,707.86,521.69
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,749.92,551.25
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,789.81,578.52
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,824.97,601.14
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,857.44,621.94
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,887.42,642.21
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,914.53,660.74
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,935.89,674.72
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,954.01,686.82
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,966.43,695.76
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,988.1,710.71
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,990.88,713.73
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,990.13,715.0
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,982.54,711.78
