Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,971.57,706.67
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,953.06,698.23
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,931.44,687.89
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,901.64,671.92
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,875.93,658.56
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,833.25,633.45
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,788.84,606.69
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,732.43,570.8
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,675.44,533.09
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,601.51,480.97
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,528.82,427.03
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,434.5,353.06
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,343.82,277.61
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,238.34,177.53
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,115.24,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,39.33,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,5.97,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,9.87,1.91
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,18.13,10.32
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,26.42,18.09
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,41.31,31.7
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,55.45,44.46
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,77.48,63.96
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,99.28,82.81
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,114.83,95.87
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,130.04,108.41
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,141.54,117.59
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,152.75,126.4
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,167.59,138.17
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,171.61,140.82
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,161.51,131.87
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,165.9,135.03
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,173.61,119.07
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,203.44,132.49
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,254.96,177.55
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,299.81,217.91
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,329.32,241.97
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,358.24,265.46
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,393.48,292.44
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,442.33,329.29
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,500.65,372.78
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,564.21,419.82
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,631.23,469.54
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,700.76,520.51
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,747.06,553.26
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,792.25,584.41
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,830.39,608.97
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,866.19,631.92
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,895.77,651.02
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,922.31,668.25
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,944.35,683.74
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,963.1,697.35
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,975.61,706.4
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,984.67,713.52
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,987.22,716.61
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,986.3,717.77
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,979.47,714.99
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,981.65,718.19
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,947.12,699.32
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,916.2,683.12
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,807.38,613.75
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,688.65,534.69
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,604.33,476.78
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,500.0,401.55
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,468.9,380.72
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,436.08,357.08
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,393.2,324.53
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,369.58,305.28
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,283.58,234.59
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,220.18,179.6
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,149.89,112.53
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,65.92,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,22.08,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.85,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,5.55,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,9.87,2.07
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,17.3,9.62
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,24.75,16.62
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,37.64,28.44
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,50.25,39.86
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,60.99,49.42
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,71.67,58.73
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,79.32,65.18
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,86.93,71.49
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,95.58,78.62
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,104.17,85.59
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,112.34,92.14
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,120.44,98.57
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,114.94,93.5
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,109.24,88.37
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,119.67,92.5
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,130.35,100.64
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,156.74,121.08
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,183.61,141.59
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,199.44,153.49
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,215.71,165.74
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,209.55,160.8
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,202.88,155.6
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,201.71,154.66
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,200.43,153.63
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,171.91,131.57
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,142.42,108.67
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,141.02,107.8
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,139.53,106.75
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,137.92,105.62
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,136.24,104.46
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,129.38,99.15
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,122.33,93.68
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,126.0,96.82
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,129.72,99.99
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,131.71,101.83
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,133.74,103.73
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,138.95,108.17
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,144.35,112.79
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,136.56,106.72
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,128.74,100.64
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,120.94,94.73
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,113.13,88.77
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,130.66,103.88
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,149.33,119.89
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,214.46,175.49
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,284.92,234.05
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,279.3,230.91
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,271.51,226.28
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,251.6,210.58
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,247.82,207.12
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,213.5,177.52
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,178.29,145.99
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,114.65,86.24
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,32.57,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,12.1,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.41,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,8.96,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,13.72,5.23
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,21.87,13.59
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,29.75,21.01
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,47.33,36.94
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,64.19,51.99
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,86.59,71.6
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,105.86,88.04
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,118.38,98.37
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,130.54,108.2
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,131.74,108.59
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,138.54,113.74
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,111.33,90.25
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,88.74,70.81
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,88.04,69.97
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,95.97,66.3
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,144.02,83.15
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,199.17,117.03
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,252.33,158.22
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,306.11,202.99
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,359.07,248.29
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,412.25,293.47
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,464.61,336.8
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,516.61,378.54
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,566.21,417.59
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,614.89,454.78
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,661.59,490.1
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,706.85,523.6
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,749.34,553.95
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,789.91,581.94
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,826.73,606.78
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,861.09,630.02
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,890.72,649.44
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,917.4,667.02
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,932.94,678.52
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,944.9,688.03
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,963.52,701.03
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,978.86,711.96
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,982.33,715.56
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,982.39,717.32
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,987.49,722.1
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,976.83,716.91
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,958.77,709.34
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,937.61,699.78
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,908.43,683.55
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,876.63,665.47
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,840.42,644.09
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,796.87,617.15
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,741.27,581.12
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,685.11,543.39
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,614.56,493.29
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,545.12,441.49
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,454.22,370.03
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,367.31,297.92
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,260.15,200.02
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,143.28,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,50.62,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,4.27,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,15.79,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,24.87,14.23
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,34.64,24.65
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,42.47,32.13
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,49.38,38.52
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,57.53,45.8
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,67.41,54.39
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,76.89,62.43
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,78.81,63.75
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,79.08,63.62
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,82.97,66.6
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,86.59,69.31
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,77.64,61.36
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,76.57,60.18
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,74.81,58.44
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,95.28,63.34
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,147.22,82.14
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,200.72,116.2
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,254.4,157.63
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,308.91,202.81
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,363.32,248.93
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,417.8,294.62
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,471.31,338.91
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,523.1,380.55
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,574.64,420.5
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,626.16,459.25
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,673.84,494.83
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,719.93,528.49
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,763.06,558.86
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,804.15,586.41
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,830.75,603.41
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,863.89,624.75
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,870.63,629.55
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,863.53,624.51
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,858.93,621.9
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,852.55,617.98
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,878.36,638.48
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,907.76,660.84
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,955.92,693.77
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,990.57,716.87
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,996.58,721.67
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,998.63,724.58
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,981.2,718.14
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,960.63,709.88
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,925.86,691.56
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,888.54,671.29
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,847.25,647.14
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,810.48,625.54
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,755.93,590.71
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,700.74,554.2
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,627.95,502.91
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,556.3,449.87
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,462.85,376.77
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,373.36,302.91
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,263.21,203.81
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,143.89,14.03
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,50.13,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,4.27,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,15.19,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,26.3,15.73
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,35.01,25.2
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,45.78,35.36
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,53.03,42.15
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,60.01,48.46
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,66.6,54.23
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,72.87,59.56
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,74.95,61.09
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,77.01,62.57
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,74.42,59.96
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,79.16,63.74
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,80.45,64.49
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,81.63,65.15
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,81.96,65.1
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,94.5,62.6
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,145.63,82.36
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,207.55,123.97
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,260.45,165.25
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,314.37,210.39
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,367.73,256.5
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,420.96,302.17
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,473.39,346.01
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,525.0,387.9
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,574.71,427.23
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,623.24,464.49
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,668.96,499.13
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,712.97,531.75
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,754.91,562.03
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,795.1,590.51
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,832.52,615.26
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,867.66,638.18
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,896.87,657.41
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,923.14,674.79
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,956.06,696.49
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,973.96,708.51
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,985.01,717.66
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,992.52,724.8
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,993.04,726.67
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,990.01,726.51
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,974.8,718.28
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,964.06,713.21
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,930.97,694.97
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,895.05,674.89
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,858.42,653.65
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,819.56,630.49
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,779.35,605.93
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,737.24,579.38
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,660.63,527.04
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,593.38,479.92
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,532.21,435.16
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,472.77,389.22
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,383.13,316.1
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,298.62,244.14
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,193.12,150.63
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,91.64,17.89
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,30.21,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.41,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,10.72,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,18.17,9.28
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,29.52,20.43
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,40.68,30.87
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,55.77,44.68
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,70.72,58.15
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,81.0,67.21
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,92.62,77.26
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,108.77,91.07
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,124.52,104.31
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,142.59,119.32
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,160.11,133.66
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,161.38,134.04
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,170.3,140.93
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,161.37,132.79
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,171.35,130.12
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,177.41,119.83
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,209.29,133.28
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,256.57,167.02
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,311.96,210.43
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,365.05,256.4
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,418.25,301.97
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,470.72,345.92
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,522.76,388.2
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,569.59,425.88
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,616.36,461.95
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,651.01,486.82
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,679.25,505.84
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,730.36,543.94
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,782.32,582.17
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,828.35,614.7
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,863.71,637.77
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,894.58,657.92
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,911.9,669.28
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,889.16,654.88
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,847.14,625.93
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,831.1,616.39
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,811.54,604.1
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,787.73,589.12
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,741.57,559.21
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,751.62,567.87
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,739.78,561.42
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,740.32,566.08
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,737.57,568.46
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,761.99,590.14
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,791.91,613.42
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,780.1,607.35
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,764.99,599.33
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,703.78,558.04
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,642.24,515.47
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,565.37,459.48
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,484.56,397.84
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,401.03,330.8
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,322.37,263.73
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,229.09,179.59
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,114.09,34.51
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,40.06,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,5.97,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,16.73,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,27.81,17.32
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,35.76,25.84
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,45.68,35.14
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,53.7,42.51
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,61.35,49.32
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,62.46,50.15
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,63.81,51.11
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,65.57,52.36
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,67.31,53.55
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,75.32,60.15
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,76.9,61.13
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,77.94,61.71
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,78.89,62.22
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,79.65,62.56
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,95.3,60.92
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,145.71,80.91
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,207.35,122.28
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,259.5,162.73
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,312.93,207.12
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,366.55,252.96
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,420.26,298.47
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,473.48,342.33
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,526.19,384.44
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,576.35,423.56
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,625.45,460.67
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,672.7,495.91
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,718.47,529.26
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,760.67,559.08
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,800.87,586.31
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,837.64,609.97
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,871.9,631.89
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,901.34,651.75
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,927.77,669.8
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,949.27,684.09
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,967.49,696.45
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,979.96,705.34
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,989.01,712.31
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,992.14,716.84
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,991.85,719.45
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,997.3,724.43
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,986.71,719.31
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,967.79,710.66
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,945.76,700.11
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,914.73,683.19
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,887.37,668.6
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,844.89,643.46
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,800.71,616.68
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,745.51,581.61
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,689.66,544.77
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,619.52,495.53
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,550.37,444.57
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,461.22,375.22
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,375.65,305.0
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,271.5,213.16
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,162.33,63.57
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,58.15,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,6.83,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,15.98,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,25.62,15.6
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,35.28,25.38
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,43.17,32.85
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,48.24,37.59
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,53.24,42.05
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,56.45,44.76
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,59.6,47.31
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,61.47,48.69
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,69.17,55.1
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,70.99,56.34
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,72.71,57.5
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,73.89,58.23
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,74.98,58.9
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,75.56,59.15
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,92.28,57.71
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,153.0,86.47
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,204.5,120.13
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,256.69,160.89
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,309.88,205.24
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,363.44,250.71
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,417.15,295.76
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,469.53,339.11
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,521.51,380.99
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,571.84,420.25
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,621.22,457.6
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,668.16,492.07
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,713.63,524.57
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,756.04,554.4
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,796.45,581.52
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,832.69,605.62
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,866.36,628.07
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,896.38,647.52
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,923.49,665.15
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,945.73,679.64
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,964.76,692.24
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,977.56,701.38
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,986.95,708.61
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,990.98,712.57
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,991.61,714.65
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,985.31,712.19
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,988.25,715.79
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,970.5,707.68
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,949.59,697.88
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,921.96,683.18
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,891.68,666.66
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,850.77,642.91
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,813.97,621.5
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,760.29,587.87
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,705.94,552.64
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,636.99,505.11
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,568.99,455.89
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,481.19,388.72
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,396.83,320.55
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,289.22,227.45
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,179.83,82.31
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,67.41,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.71,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,5.33,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,9.04,1.94
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,15.23,7.87
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,21.43,13.65
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,29.3,20.88
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,37.19,28.01
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,58.91,47.35
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,79.16,65.01
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,96.13,79.51
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,112.84,93.57
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,120.06,99.29
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,127.19,104.93
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,134.97,111.06
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,142.67,117.09
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,143.97,117.71
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,145.52,113.31
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,161.19,125.21
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,177.3,137.37
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,198.21,153.31
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,219.66,169.61
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,237.69,183.19
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,256.27,197.17
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,256.71,197.38
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,256.81,197.46
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,267.55,205.61
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,278.49,213.82
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,282.82,217.01
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,287.16,220.27
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,287.07,220.2
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,286.78,220.04
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,274.03,210.46
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,260.74,200.53
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,253.48,195.25
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,245.94,189.7
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,224.36,173.34
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,202.31,156.56
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,190.64,147.91
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,178.75,138.97
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,168.94,131.56
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,159.0,123.99
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,161.62,126.41
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,164.46,129.0
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,158.88,125.16
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,153.38,121.38
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,173.65,138.89
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,212.06,170.86
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,238.66,194.19
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,265.03,217.33
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,315.39,260.45
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,361.53,299.38
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,348.32,289.92
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,332.61,278.08
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,269.92,225.23
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,209.59,172.93
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,149.87,118.75
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,72.69,34.59
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,29.97,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,5.12,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,15.84,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,26.47,16.76
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,40.22,30.11
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,54.1,43.02
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,64.44,52.52
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,74.54,61.56
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,84.45,70.16
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,92.03,76.52
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,110.84,92.52
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,129.02,107.65
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,143.56,119.46
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,157.74,130.85
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,173.34,143.3
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,188.49,155.24
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,190.79,156.47
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,209.69,161.37
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,239.14,179.0
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,272.76,201.49
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,290.06,209.67
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,321.87,231.17
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,363.63,262.54
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,409.85,298.27
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,460.06,337.5
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,519.57,383.21
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,560.12,415.4
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,597.02,443.94
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,652.36,484.31
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,710.41,525.36
