Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,732.01,539.7
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,753.09,553.28
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,728.05,534.02
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,683.31,501.46
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,690.08,507.64
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,694.44,511.49
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,682.46,503.68
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,667.71,494.11
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,617.87,460.95
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,582.14,437.14
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,510.25,386.75
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,414.44,317.9
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,399.25,308.42
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,383.41,297.67
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,335.09,262.76
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,285.85,226.36
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,221.91,176.94
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,144.57,115.14
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,117.0,93.14
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,89.48,70.55
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,128.12,104.79
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,173.23,143.82
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,253.01,212.21
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,310.17,260.02
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,254.04,211.74
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,201.14,165.45
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,126.04,99.48
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,62.65,31.6
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,22.4,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.41,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,10.71,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,18.16,9.75
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,27.69,18.98
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,37.13,27.82
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,51.61,41.06
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,65.91,53.93
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,80.1,66.45
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,94.17,78.65
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,108.67,91.02
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,125.6,105.3
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,132.06,110.37
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,145.91,121.75
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,146.89,122.09
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,147.62,122.32
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,127.22,104.71
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,105.57,82.27
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,98.12,76.05
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,90.33,69.55
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,89.6,68.84
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,88.85,68.1
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,89.71,68.71
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,90.58,69.33
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,88.21,67.31
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,85.83,65.31
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,100.8,77.42
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,115.96,89.55
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,142.67,110.89
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,169.96,132.45
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,176.7,137.63
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,183.53,143.0
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,161.46,125.58
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,138.84,107.72
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,141.41,110.08
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,144.07,112.42
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,225.24,177.32
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,304.02,238.29
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,213.85,167.88
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,115.29,89.35
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,140.99,110.79
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,167.57,132.39
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,253.9,202.32
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,332.01,263.82
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,442.97,351.11
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,532.75,420.53
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,486.88,386.72
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,440.14,353.09
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,496.12,399.53
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,525.69,425.08
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,503.93,410.52
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,501.43,410.23
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,471.65,388.37
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,440.07,364.19
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,335.95,278.87
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,220.25,181.84
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,156.81,125.2
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,89.36,50.67
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,31.65,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,7.68,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,17.16,0.0
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,28.9,18.94
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,24.08,15.8
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,20.05,12.5
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,20.91,13.38
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,25.57,17.62
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,46.45,36.42
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,67.4,54.96
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,84.32,69.55
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,100.95,83.63
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,108.12,89.29
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,115.23,94.85
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,134.0,110.3
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,152.44,125.19
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,176.96,144.91
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,188.0,145.96
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,204.36,157.51
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,220.97,169.65
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,221.52,169.72
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,231.62,177.3
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,240.48,183.72
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,249.37,190.15
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,275.96,209.78
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,313.55,237.38
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,367.19,276.66
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,425.45,318.77
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,491.68,367.43
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,576.22,428.45
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,678.3,503.42
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,790.39,583.77
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,798.23,588.07
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,807.78,594.19
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,791.24,581.94
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,767.88,565.08
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,874.63,642.15
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,971.63,705.95
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,937.81,684.26
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,883.06,648.55
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,939.84,689.55
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,977.52,714.56
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,982.22,718.52
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,983.03,720.62
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,974.59,718.22
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,962.77,713.86
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,937.6,700.45
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,909.65,685.26
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,873.53,664.23
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,829.81,637.62
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,775.31,603.23
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,720.06,567.12
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,650.79,519.08
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,582.32,469.31
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,494.54,402.1
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,409.96,333.78
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,303.53,242.64
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,199.88,124.26
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,73.98,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,8.54,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,17.46,0.85
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,26.87,17.12
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,35.23,25.41
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,45.28,34.68
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,46.54,35.97
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,48.21,37.44
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,50.97,39.75
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,58.46,46.13
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,60.83,47.93
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,63.12,49.64
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,64.51,50.53
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,65.84,51.37
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,68.76,53.58
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,71.42,55.57
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,80.56,62.97
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,101.28,60.86
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,153.38,83.34
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,206.83,118.91
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,260.91,161.3
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,315.69,206.83
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,369.99,252.56
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,424.35,297.68
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,477.72,340.86
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,530.54,382.21
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,581.46,421.57
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,631.3,459.01
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,678.95,493.2
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,725.02,525.32
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,768.48,555.19
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,809.96,581.69
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,847.61,605.9
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,882.71,628.44
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,913.85,647.67
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,942.0,665.04
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,964.24,678.93
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,983.13,690.91
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,997.18,700.2
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,1007.76,707.58
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,1012.88,711.83
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,1014.52,714.21
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,1008.98,712.28
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,1000.02,708.5
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,985.42,702.1
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,967.76,693.92
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,941.29,680.12
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,923.45,671.83
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,886.24,650.83
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,846.96,628.29
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,795.65,597.98
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,743.29,565.86
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,683.25,527.34
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,618.81,483.36
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,536.61,423.41
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,457.6,362.08
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,350.63,274.39
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,244.43,155.36
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,98.28,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,9.39,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,18.3,1.94
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,27.21,17.19
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,32.83,22.97
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,38.46,28.24
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,42.26,31.72
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,46.06,35.04
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,52.82,40.82
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,55.49,42.91
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,57.97,44.8
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,60.37,46.58
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,61.88,47.58
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,72.23,56.03
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,73.59,56.83
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,74.84,57.56
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,75.9,58.15
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,99.54,57.97
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,152.27,80.79
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,206.25,116.47
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,260.78,158.79
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,315.9,204.11
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,370.76,249.74
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,425.7,294.76
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,479.17,337.53
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,532.12,378.54
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,583.56,417.85
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,633.96,455.29
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,681.88,489.43
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,728.22,521.52
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,771.46,550.83
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,812.54,576.72
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,849.69,600.44
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,884.17,622.46
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,914.41,641.17
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,941.62,658.05
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,964.34,672.1
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,983.76,684.27
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,997.88,693.5
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,1008.55,700.85
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,1012.7,704.47
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,1013.33,706.24
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,1008.0,704.46
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,999.3,700.86
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,983.71,694.32
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,976.84,693.31
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,949.94,679.68
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,920.32,664.46
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,882.33,643.64
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,842.27,621.1
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,790.86,591.79
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,743.99,564.35
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,679.97,523.25
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,616.58,480.31
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,533.12,420.01
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,452.91,358.18
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,348.45,272.67
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,245.16,160.29
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,102.39,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,9.39,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,18.73,2.86
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,28.09,17.95
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,34.11,24.09
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,40.11,29.74
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,43.86,33.19
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,47.61,36.48
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,54.87,42.72
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,57.86,45.1
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,60.27,46.91
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,62.6,48.62
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,64.02,49.54
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,65.38,50.39
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,75.87,59.0
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,77.37,59.99
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,78.38,60.58
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,102.87,60.59
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,155.0,83.28
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,208.76,119.25
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,263.11,161.97
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,318.58,208.23
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,374.41,255.68
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,430.24,302.54
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,484.37,347.25
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,537.95,390.3
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,590.56,431.16
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,642.02,469.91
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,690.75,506.21
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,737.85,540.53
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,781.65,571.45
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,823.29,598.58
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,862.26,623.77
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,898.62,647.14
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,930.33,668.38
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,959.0,687.78
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,983.13,703.77
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,1003.92,717.78
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,1018.89,728.46
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,1030.33,737.15
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,1036.81,743.98
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,1039.76,748.83
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,1034.9,747.27
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,1026.53,743.75
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,1012.03,738.5
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,994.39,731.35
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,967.66,717.88
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,949.66,710.13
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,910.89,688.43
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,870.0,664.98
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,817.07,633.16
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,763.02,599.24
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,700.58,557.11
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,632.94,508.89
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,547.87,444.17
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,465.77,378.17
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,355.76,285.57
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,248.45,170.62
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,103.8,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,9.39,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,19.73,4.2
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,30.67,20.64
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,39.19,29.18
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,47.58,37.15
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,55.81,44.73
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,63.73,51.83
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,71.78,58.87
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,79.52,65.49
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,86.83,71.6
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,93.8,77.32
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,92.1,75.43
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,89.84,73.11
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,87.66,70.89
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,85.7,68.9
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,87.94,70.53
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,105.82,65.38
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,166.66,100.65
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,228.25,148.59
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,280.34,190.98
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,331.29,234.11
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,373.32,267.49
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,433.78,316.13
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,486.92,360.77
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,540.98,405.06
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,592.37,446.28
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,642.83,485.59
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,690.83,522.04
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,737.44,556.54
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,781.05,588.23
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,822.72,617.26
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,861.46,643.0
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,897.76,666.97
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,928.38,687.49
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,956.01,706.11
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,978.25,721.27
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,997.18,734.44
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,1010.82,744.62
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,1021.03,752.8
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,1035.8,764.13
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,1033.74,764.71
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,1018.49,756.41
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,999.75,746.08
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,979.97,736.95
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,957.06,725.7
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,896.34,687.74
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,826.71,643.1
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,745.71,589.06
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,656.38,527.08
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,546.36,445.83
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,419.01,347.4
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,478.35,397.94
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,508.8,422.54
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,447.56,372.52
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,389.36,322.54
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,286.35,233.05
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,177.34,124.79
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,65.01,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.41,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,10.24,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,20.55,5.27
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,31.59,21.59
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,38.61,28.81
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,45.51,35.44
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,63.85,52.13
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,84.04,70.16
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,95.98,80.52
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,109.83,92.35
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,115.37,96.7
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,124.67,104.26
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,146.63,122.51
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,161.33,134.25
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,161.61,133.81
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,172.12,142.02
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,188.76,155.17
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,208.37,162.22
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,233.55,179.64
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,261.41,199.38
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,287.8,215.13
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,325.87,241.13
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,358.36,263.38
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,410.88,302.69
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,455.63,338.44
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,505.14,377.45
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,564.56,423.35
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,626.36,470.47
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,677.88,509.36
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,729.47,547.59
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,772.75,578.68
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,814.08,607.05
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,851.24,631.36
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,885.89,653.89
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,916.92,674.22
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,945.05,692.68
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,968.31,708.03
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,988.34,721.44
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,1002.65,731.61
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,1013.55,739.81
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,1018.01,744.12
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,1019.0,746.46
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,1012.98,744.12
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,1016.24,747.98
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,1000.39,740.68
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,981.34,731.62
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,954.63,717.26
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,925.14,701.0
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,885.51,677.53
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,849.83,656.41
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,796.99,623.07
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,743.3,588.11
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,675.17,540.39
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,607.75,491.18
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,522.98,426.6
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,441.03,360.74
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,334.18,270.46
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,237.32,170.09
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,93.71,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,10.24,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,19.12,4.97
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,30.57,20.66
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,36.45,26.73
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,42.33,32.33
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,46.35,36.07
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,50.36,39.62
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,52.68,41.54
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,59.92,47.72
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,61.87,49.16
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,63.77,50.54
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,65.15,51.44
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,66.48,52.29
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,76.6,60.69
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,77.78,61.37
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,78.47,61.65
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,104.31,61.83
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,156.05,85.19
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,209.32,121.38
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,262.99,163.87
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,317.63,209.55
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,372.11,255.72
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,426.62,301.21
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,480.47,345.4
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,533.77,387.86
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,585.41,427.52
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,636.0,465.1
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,684.41,499.99
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,731.28,532.79
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,774.68,563.36
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,815.93,590.35
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,853.64,614.89
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,888.73,637.71
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,919.59,657.06
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,947.44,674.53
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,970.77,690.22
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,990.79,704.02
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,1005.04,713.68
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,1015.81,721.41
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,1021.05,726.96
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,1022.79,730.58
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,1018.46,729.35
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,1010.73,726.23
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,995.63,719.64
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,977.41,711.22
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,952.09,698.15
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,935.39,690.67
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,898.65,669.97
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,859.78,647.66
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,809.74,617.71
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,758.55,585.93
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,695.02,543.96
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,638.41,504.94
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,557.62,445.87
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,479.78,385.39
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,376.41,300.67
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,279.16,201.25
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,119.52,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,26.48,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,10.24,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,18.2,4.63
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,26.3,16.62
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,31.59,21.95
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,36.89,26.91
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,44.37,33.59
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,48.55,37.21
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,50.9,39.1
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,53.26,40.92
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,55.46,42.56
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,57.59,44.11
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,67.17,51.97
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,69.12,53.28
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,70.87,54.46
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,72.48,55.53
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,73.29,55.95
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,99.9,56.53
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,153.1,80.79
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,207.31,117.35
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,262.35,160.48
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,317.71,206.16
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,372.33,251.69
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,427.09,296.66
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,480.1,339.18
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,532.64,380.0
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,583.82,418.57
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,633.98,455.12
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,681.6,488.89
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,727.69,520.65
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,771.39,550.3
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,813.08,576.52
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,850.45,600.34
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,885.24,622.52
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,916.48,641.86
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,944.74,659.36
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,968.03,673.74
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,988.04,686.24
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,1002.22,695.77
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,1012.92,703.41
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,1017.61,708.54
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,1018.77,711.78
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,1015.1,710.98
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,1008.09,708.36
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,992.98,702.19
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,974.73,694.24
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,948.87,681.28
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,931.61,673.76
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,895.62,653.9
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,857.52,632.48
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,807.4,603.51
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,756.12,572.73
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,693.14,532.17
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,636.98,494.42
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,556.96,437.52
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,479.8,378.99
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,376.5,295.9
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,280.69,201.23
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,120.4,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,27.97,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,10.24,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,19.06,5.38
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,28.0,17.94
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,33.2,23.18
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,38.43,28.05
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,42.25,31.49
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,50.11,38.3
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,53.2,40.8
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,56.23,43.18
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,58.31,44.72
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,60.34,46.17
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,62.17,47.45
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,72.88,56.17
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,74.52,57.24
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,76.02,58.22
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,77.02,58.8
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,104.01,59.54
