Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,156.08,83.06
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,209.5,118.92
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,263.24,160.98
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,317.67,206.04
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,372.12,251.65
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,426.59,296.66
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,480.12,339.87
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,533.16,381.39
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,584.46,420.43
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,634.7,457.48
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,682.39,491.67
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,728.52,523.85
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,771.7,554.29
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,812.89,581.41
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,849.46,604.45
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,883.23,625.63
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,916.2,647.35
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,946.36,667.34
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,952.51,671.61
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,967.33,681.65
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,959.13,678.77
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,957.08,680.09
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,995.46,705.74
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,1024.57,725.15
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,1020.27,723.57
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,1012.54,720.47
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,999.58,716.11
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,983.5,709.91
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,959.53,698.19
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,932.79,684.68
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,908.44,672.57
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,870.63,651.25
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,822.42,622.93
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,772.96,592.76
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,710.61,552.07
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,648.38,509.43
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,574.94,456.03
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,498.54,397.05
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,396.76,314.54
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,302.18,221.07
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,164.16,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,32.95,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,10.24,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,19.47,6.11
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,28.83,19.06
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,34.84,25.13
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,40.81,30.8
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,44.55,34.27
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,48.27,37.57
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,55.59,43.94
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,58.57,46.35
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,60.96,48.21
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,63.27,49.97
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,64.69,50.93
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,66.05,51.82
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,76.56,60.58
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,78.05,61.55
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,79.33,62.36
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,107.32,63.43
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,160.61,88.42
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,215.24,126.16
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,270.16,170.22
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,325.73,217.28
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,380.45,264.5
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,435.27,311.31
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,489.13,356.12
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,542.49,399.18
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,594.34,440.11
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,645.17,479.05
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,693.84,515.26
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,740.99,549.4
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,784.6,581.0
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,826.12,609.18
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,863.72,633.74
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,898.68,656.47
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,930.37,677.14
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,959.06,695.88
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,983.22,711.64
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,1004.08,725.42
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,1019.18,736.98
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,1030.79,746.57
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,1036.87,752.03
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,1039.41,755.48
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,1034.85,754.08
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,1026.84,750.72
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,1012.02,744.73
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,994.07,736.84
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,978.84,730.36
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,949.08,714.24
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,910.11,691.85
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,869.02,667.62
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,815.27,634.1
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,767.18,603.56
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,697.96,556.2
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,629.45,507.25
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,541.81,440.64
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,457.11,372.97
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,347.11,281.38
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,250.24,187.54
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,135.8,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,23.31,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,9.39,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,19.34,6.37
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,29.94,20.22
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,40.0,29.94
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,49.89,39.19
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,55.5,44.38
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,62.46,50.58
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,69.57,56.72
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,76.25,62.36
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,83.86,68.69
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,90.95,74.46
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,92.66,75.5
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,94.25,76.44
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,101.99,82.61
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,109.13,88.19
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,114.23,92.0
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,140.92,95.87
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,187.88,120.73
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,235.98,154.31
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,284.79,192.44
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,333.9,232.11
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,380.06,269.35
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,428.84,308.32
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,475.67,345.5
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,521.94,381.11
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,566.93,414.95
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,610.8,446.95
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,657.95,480.95
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,706.69,515.34
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,750.94,546.75
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,794.66,577.41
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,818.17,592.23
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,836.34,603.47
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,864.68,623.67
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,890.63,642.16
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,915.78,659.72
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,938.12,675.16
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,961.06,690.55
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,971.77,698.35
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,987.32,710.56
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,999.08,720.5
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,1003.84,724.78
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,1004.75,726.91
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,992.91,722.7
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,977.84,716.67
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,948.48,702.06
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,916.36,685.52
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,876.63,662.62
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,834.87,637.91
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,794.64,614.04
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,747.76,584.56
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,680.95,539.4
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,614.75,492.64
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,524.87,425.21
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,438.37,356.89
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,344.89,278.82
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,261.89,197.25
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,145.55,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,29.15,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,11.1,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,20.54,7.26
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,30.8,20.87
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,39.61,29.46
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,48.2,37.52
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,55.7,44.37
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,64.86,52.48
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,71.29,57.99
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,79.09,64.56
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,76.95,62.32
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,74.04,59.42
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,74.94,59.84
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,75.81,60.21
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,84.32,67.15
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,85.27,67.59
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,85.71,67.6
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,112.13,68.53
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,161.77,92.04
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,213.25,127.4
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,272.64,174.26
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,324.62,217.64
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,376.94,262.17
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,429.43,306.27
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,480.38,348.55
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,530.91,389.38
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,579.89,427.63
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,628.05,464.1
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,674.34,498.29
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,719.33,530.66
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,759.1,558.8
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,796.57,584.81
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,839.15,612.56
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,870.28,632.46
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,899.62,651.52
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,926.08,668.74
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,947.23,683.52
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,965.16,696.44
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,976.44,704.71
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,984.31,711.06
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,985.79,713.56
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,983.84,714.13
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,984.1,715.75
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,972.89,710.19
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,951.54,701.34
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,927.27,690.57
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,893.74,671.93
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,857.79,651.46
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,810.33,622.8
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,761.23,592.35
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,696.4,549.64
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,640.34,511.98
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,570.78,462.48
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,502.83,411.72
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,420.72,346.51
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,342.52,281.76
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,229.88,187.0
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,138.0,103.47
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,74.34,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,10.09,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,9.39,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,19.99,7.14
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,31.04,21.16
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,39.95,29.84
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,49.18,38.48
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,61.42,49.54
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,74.46,61.05
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,83.4,68.71
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,95.05,78.56
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,91.49,75.0
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,92.85,75.74
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,89.16,72.14
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,85.97,69.0
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,82.81,65.94
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,88.07,70.07
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,87.22,68.99
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,113.04,69.02
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,162.66,92.11
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,223.24,134.32
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,274.54,174.76
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,327.28,218.8
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,380.46,264.16
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,433.98,309.25
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,486.53,352.56
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,538.9,394.44
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,589.81,434.62
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,639.8,473.04
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,687.71,508.43
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,734.26,541.91
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,777.11,572.27
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,817.97,599.71
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,855.87,624.21
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,891.27,646.96
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,922.19,666.89
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,950.17,684.98
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,974.17,701.38
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,994.96,715.91
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,1009.04,725.87
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,1019.65,733.89
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,1025.34,738.89
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,1027.57,741.95
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,1022.75,740.37
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,1014.53,736.89
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,1006.58,735.29
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,983.07,723.81
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,958.61,710.41
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,931.33,695.1
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,892.12,672.61
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,856.89,652.49
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,806.98,622.11
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,756.02,590.07
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,691.26,546.57
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,626.93,501.39
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,544.22,439.93
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,464.23,377.19
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,361.73,292.82
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,269.06,205.56
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,151.39,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,31.07,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,11.1,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,20.6,7.65
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,30.96,21.05
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,40.05,29.83
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,46.97,36.34
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,51.15,40.16
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,55.3,43.78
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,58.11,46.07
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,60.89,48.24
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,62.75,49.57
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,70.54,56.01
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,70.92,55.96
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,71.3,55.95
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,71.9,56.18
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,72.44,56.37
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,83.46,65.37
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,110.61,66.06
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,160.97,89.35
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,212.88,124.77
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,264.99,166.11
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,318.0,210.54
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,371.22,255.77
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,424.6,300.51
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,477.29,343.72
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,529.58,385.32
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,579.77,424.71
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,629.02,462.34
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,675.84,496.7
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,721.22,529.12
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,763.99,559.24
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,804.77,586.18
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,842.13,610.17
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,877.01,632.45
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,908.3,652.49
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,936.71,670.71
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,961.21,686.65
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,982.55,700.71
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,997.14,710.86
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,1008.27,719.09
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,1015.53,725.25
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,1019.34,729.5
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,1015.68,728.62
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,1008.62,725.88
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,995.64,721.11
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,979.48,714.47
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,954.64,700.67
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,927.06,685.14
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,902.71,672.73
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,865.09,651.22
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,815.98,621.62
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,765.73,590.34
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,702.87,548.22
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,646.34,508.91
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,567.52,451.54
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,491.45,393.05
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,391.26,312.33
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,297.62,226.0
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,171.6,4.28
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,42.92,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,9.39,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,15.98,4.78
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,22.84,14.15
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,27.61,19.0
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,31.39,22.71
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,47.74,37.61
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,63.25,51.58
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,87.41,73.02
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,106.78,89.86
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,124.72,105.19
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,142.23,119.91
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,156.56,131.69
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,170.55,143.05
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,175.45,146.56
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,188.33,156.81
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,199.15,165.23
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,219.4,169.37
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,233.57,174.49
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,267.27,197.15
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,300.42,220.67
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,339.01,249.7
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,375.85,279.83
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,413.53,310.43
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,449.54,339.22
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,485.77,367.56
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,513.57,388.99
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,539.61,408.51
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,589.75,445.73
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,642.47,484.22
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,707.39,532.05
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,774.32,580.71
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,831.05,621.29
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,881.96,656.47
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,905.4,672.65
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,924.99,686.71
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,916.68,681.13
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,891.77,663.32
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,929.93,692.33
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,963.73,716.02
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,976.46,725.58
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,977.5,727.92
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,984.22,733.75
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,986.99,737.1
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,991.98,743.24
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,993.06,746.96
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,963.08,729.84
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,930.39,711.13
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,877.42,678.35
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,829.19,648.32
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,787.95,622.4
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,745.07,594.36
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,685.56,552.93
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,626.23,509.92
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,539.83,443.42
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,456.25,376.1
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,348.05,285.39
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,253.7,197.25
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,143.59,15.01
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,26.38,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,11.1,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,20.61,8.02
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,33.04,23.18
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,39.25,29.52
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,45.42,35.44
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,49.71,39.39
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,53.95,43.12
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,56.47,45.16
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,58.98,47.1
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,66.89,53.78
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,69.31,55.54
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,70.45,56.18
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,71.55,56.78
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,71.5,56.44
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,81.71,64.85
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,81.72,64.52
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,108.38,64.59
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,159.41,88.32
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,211.93,124.43
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,264.09,166.06
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,317.1,210.8
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,370.31,256.42
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,423.72,301.62
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,476.57,345.62
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,529.14,388.22
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,579.85,428.42
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,629.53,466.76
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,676.99,502.01
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,722.94,535.24
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,766.3,566.59
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,807.6,594.34
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,844.62,618.28
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,879.04,640.4
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,910.14,660.57
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,938.31,678.85
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,962.02,695.12
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,982.5,709.5
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,997.74,720.09
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,1009.56,728.74
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,1015.36,733.92
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,1017.67,737.15
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,1014.06,736.3
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,1007.08,733.54
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,994.19,729.51
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,978.15,723.54
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,954.97,711.65
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,929.04,697.95
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,904.96,685.35
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,867.61,663.5
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,821.76,635.59
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,774.61,605.91
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,714.86,565.92
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,655.13,524.11
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,585.42,472.09
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,512.89,415.0
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,414.32,334.56
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,322.55,249.75
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,190.52,34.48
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,53.22,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,11.1,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,19.4,7.1
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,27.88,18.39
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,33.51,24.03
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,39.11,29.32
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,42.9,32.78
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,46.66,36.06
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,53.84,42.24
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,56.83,44.6
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,59.24,46.42
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,61.58,48.14
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,63.02,49.06
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,64.39,49.92
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,75.31,58.89
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,77.1,60.06
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,78.07,60.58
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,105.66,61.43
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,158.43,86.14
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,212.34,122.83
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,265.95,165.02
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,319.99,209.8
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,373.6,254.61
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,427.41,298.91
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,480.25,341.37
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,532.73,382.18
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,583.51,421.14
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,633.4,458.35
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,681.28,493.15
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,727.79,526.14
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,771.18,555.89
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,812.68,582.45
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,851.28,607.32
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,887.47,630.59
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,918.91,650.25
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,947.4,668.09
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,971.47,684.04
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,992.29,698.13
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,1007.32,708.16
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,1018.89,716.28
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,1025.01,721.26
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,1027.65,724.35
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,1024.24,723.65
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,1017.42,721.1
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,1003.75,715.61
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,986.92,708.3
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,963.47,696.74
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,948.65,690.7
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,913.62,671.46
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,876.35,650.63
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,828.91,623.18
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,780.13,593.91
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,718.6,554.51
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,663.26,517.63
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,586.3,463.33
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,511.8,407.41
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,412.41,328.33
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,319.24,244.68
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,187.56,43.97
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,49.53,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,11.1,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,19.02,6.71
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,27.17,17.47
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,32.07,22.36
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,40.26,29.81
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,44.08,33.25
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,47.89,36.53
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,50.31,38.47
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,52.71,40.32
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,54.59,41.69
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,64.03,49.48
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,66.46,51.22
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,68.76,52.84
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,70.2,53.77
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,71.52,54.62
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,72.96,55.57
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,101.5,56.93
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,154.35,80.95
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,208.48,117.42
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,262.94,160.1
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,318.05,205.74
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,373.31,252.09
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,428.6,297.85
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,482.59,341.76
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,536.07,384.05
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,588.16,423.95
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,639.18,461.82
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,688.01,497.06
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,735.3,530.25
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,779.68,561.68
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,822.05,589.62
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,860.58,614.07
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,896.55,636.78
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,928.9,657.28
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,958.28,675.93
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,982.71,692.61
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,1003.84,707.44
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,1019.59,718.22
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,1031.85,727.06
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,1039.1,733.18
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,1042.81,737.36
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,1040.5,737.34
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,1034.73,735.44
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,1021.94,731.88
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,1005.92,726.41
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,982.79,715.15
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,956.85,702.09
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,922.11,683.14
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,895.87,669.55
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,849.74,642.61
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,802.19,613.97
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,740.19,573.9
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,678.14,531.92
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,606.32,480.45
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,531.29,423.38
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,430.5,343.0
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,335.92,258.41
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,199.53,57.2
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,56.06,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,11.95,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,20.33,7.63
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,28.82,19.01
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,33.61,23.9
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,38.46,28.48
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,42.31,31.99
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,50.19,38.91
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,52.49,40.76
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,54.8,42.55
