Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,56.95,44.16
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,59.04,45.69
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,68.91,53.85
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,71.15,55.42
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,72.83,56.55
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,74.38,57.57
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,75.42,58.17
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,102.97,59.09
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,155.61,83.41
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,209.43,120.12
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,264.15,163.52
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,319.46,209.85
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,373.34,255.72
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,427.3,301.11
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,480.63,344.73
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,533.45,386.53
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,584.4,426.5
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,634.3,464.61
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,682.05,499.77
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,728.28,532.92
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,771.53,563.42
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,812.68,590.61
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,849.2,614.89
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,883.04,637.42
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,913.92,657.76
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,941.87,676.26
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,964.91,692.34
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,984.7,706.56
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,999.74,717.45
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,1011.39,726.4
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,1017.12,731.69
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,1019.41,735.05
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,1015.15,733.78
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,1007.52,730.61
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,993.15,724.3
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,987.75,723.91
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,962.47,710.78
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,934.4,695.98
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,898.21,675.58
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,859.85,653.38
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,810.76,623.45
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,766.16,595.77
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,704.19,554.4
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,642.56,511.48
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,565.41,454.26
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,490.63,395.89
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,392.7,316.43
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,300.75,233.59
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,181.32,59.8
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,50.08,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,11.1,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,21.16,8.2
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,31.34,21.21
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,37.22,27.09
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,43.06,32.57
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,46.33,35.57
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,49.66,38.45
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,56.66,44.43
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,59.19,46.38
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,61.16,47.82
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,63.08,49.18
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,64.48,50.07
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,65.81,50.9
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,76.64,59.75
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,78.4,60.89
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,79.63,61.61
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,106.76,62.39
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,157.96,85.33
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,210.78,120.65
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,264.28,162.38
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,318.79,207.29
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,373.19,253.06
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,427.59,298.28
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,481.15,341.61
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,534.16,383.17
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,585.27,422.64
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,635.3,460.22
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,683.47,495.04
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,730.15,527.87
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,773.29,558.34
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,814.42,585.67
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,852.56,609.69
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,888.19,631.97
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,919.76,651.87
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,948.4,669.95
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,972.13,684.91
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,992.61,697.97
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,993.79,699.64
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,1004.32,707.45
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,1005.61,709.47
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,1016.7,717.77
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,1019.58,720.78
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,1018.83,721.85
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,1005.27,717.5
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,988.54,711.35
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,964.89,699.76
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,950.02,693.8
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,913.69,673.79
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,875.17,652.2
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,826.69,623.82
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,776.9,593.64
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,719.79,557.11
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,657.48,515.06
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,569.34,451.75
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,484.19,387.22
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,372.71,298.44
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,268.43,207.62
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,167.64,60.73
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,50.98,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,11.1,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,20.72,7.86
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,30.44,20.46
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,36.36,26.39
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,42.24,31.94
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,45.87,35.28
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,49.5,38.45
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,52.55,41.01
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,60.53,47.79
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,62.79,49.48
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,64.97,51.09
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,66.26,51.9
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,67.48,52.65
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,68.22,52.99
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,79.22,62.02
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,80.43,62.72
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,106.7,63.38
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,156.82,85.98
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,208.45,120.87
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,260.86,162.18
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,314.29,206.68
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,368.26,252.39
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,422.46,297.69
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,475.14,340.82
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,527.41,382.33
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,578.3,422.17
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,628.26,460.24
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,675.8,495.03
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,721.93,527.87
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,765.47,558.43
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,807.07,585.78
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,844.95,610.76
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,880.34,634.09
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,912.09,654.54
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,940.98,673.18
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,965.02,689.59
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,985.86,704.16
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,1001.51,715.01
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,1013.78,723.97
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,1019.61,728.97
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,1021.99,732.06
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,1018.42,731.24
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,1011.52,728.55
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,998.25,723.29
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,993.93,723.88
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,968.95,710.69
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,941.18,695.89
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,905.16,675.62
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,866.94,653.59
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,818.11,624.37
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,774.57,597.94
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,710.77,555.79
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,647.31,512.1
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,565.83,452.67
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,486.73,391.89
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,383.4,308.96
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,289.85,225.98
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,174.76,69.62
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,44.13,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,11.1,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,21.19,8.07
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,31.36,21.18
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,37.24,27.09
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,43.11,32.6
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,46.73,35.91
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,50.36,39.05
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,53.06,41.26
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,60.72,47.7
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,63.03,49.42
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,65.28,51.07
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,66.27,51.62
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,67.23,52.13
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,77.66,60.69
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,79.13,61.63
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,80.11,62.18
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,106.47,62.58
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,158.72,86.06
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,212.51,122.23
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,266.71,164.86
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,321.73,210.73
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,376.89,257.3
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,432.31,303.48
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,486.32,347.88
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,540.02,390.85
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,592.62,431.96
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,644.3,471.27
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,693.11,507.16
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,740.49,541.11
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,785.78,573.53
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,829.06,602.61
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,868.49,628.67
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,905.39,653.07
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,939.09,674.86
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,969.87,694.8
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,994.79,711.87
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,1016.38,727.05
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,1033.14,738.74
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,1046.39,748.46
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,1055.17,756.71
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,1060.43,762.99
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,1057.49,762.58
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,1051.04,760.22
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,1038.2,756.2
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,1022.13,750.25
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,997.94,738.27
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,982.49,732.03
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,945.48,711.38
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,906.18,689.04
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,855.23,657.43
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,802.95,624.06
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,742.16,584.12
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,675.97,538.37
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,590.35,475.35
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,507.36,411.1
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,397.32,322.4
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,297.96,234.24
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,180.14,77.45
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,46.05,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,11.1,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,20.59,7.74
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,30.94,21.1
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,40.4,30.24
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,47.63,37.07
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,56.92,45.49
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,67.39,54.75
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,75.6,61.79
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,83.49,68.39
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,90.35,73.98
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,96.91,79.21
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,87.29,70.48
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,77.84,62.01
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,80.22,63.73
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,75.42,59.3
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,75.65,59.21
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,111.06,68.28
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,160.95,90.67
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,212.42,125.07
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,264.07,165.38
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,316.59,208.7
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,369.5,252.93
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,422.52,296.58
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,474.28,338.2
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,525.58,378.11
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,574.75,416.02
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,622.94,452.16
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,669.07,485.27
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,713.79,516.46
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,755.84,545.27
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,796.06,571.75
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,832.65,595.5
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,866.86,617.73
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,897.21,636.81
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,924.73,654.14
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,947.0,668.4
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,966.1,680.86
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,980.04,690.42
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,990.65,698.16
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,995.44,702.53
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,996.86,705.09
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,1004.89,711.36
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,996.75,707.78
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,982.07,701.88
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,964.26,694.17
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,939.85,681.94
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,912.67,667.94
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,875.92,647.44
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,843.14,629.28
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,795.33,600.84
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,746.43,570.89
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,684.95,530.76
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,623.72,489.07
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,546.27,433.47
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,471.14,376.56
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,376.57,300.87
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,288.32,223.51
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,178.18,79.63
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,50.49,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,11.1,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,19.87,7.08
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,28.77,19.07
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,33.94,24.32
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,39.11,29.21
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,42.89,32.65
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,46.64,35.92
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,53.82,42.09
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,56.82,44.45
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,58.86,45.96
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,60.85,47.39
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,62.3,48.35
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,63.68,49.23
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,73.97,57.64
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,75.17,58.31
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,76.19,58.86
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,100.94,58.97
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,153.83,83.16
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,207.32,119.1
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,261.32,161.17
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,315.14,205.28
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,366.98,248.49
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,419.02,291.44
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,470.21,332.49
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,521.02,371.98
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,570.47,409.98
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,619.05,446.32
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,665.35,479.43
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,710.3,510.68
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,752.18,540.23
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,792.28,567.52
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,830.38,591.45
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,866.24,613.81
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,896.18,632.62
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,923.25,649.71
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,946.91,665.69
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,967.47,679.92
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,981.9,689.75
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,992.98,697.76
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,998.2,702.25
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,1000.02,704.91
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,996.0,703.8
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,988.72,700.91
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,987.02,704.26
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,969.8,697.95
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,945.34,685.67
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,918.13,671.63
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,882.32,651.72
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,844.36,630.11
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,803.32,606.24
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,755.92,577.24
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,696.21,538.49
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,636.66,498.15
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,561.21,444.14
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,488.06,388.84
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,394.98,314.85
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,307.29,238.23
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,189.78,88.68
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,56.6,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,10.24,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,19.34,6.5
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,29.14,19.16
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,36.73,26.49
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,45.91,34.87
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,47.17,36.12
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,48.79,37.52
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,61.43,48.43
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,73.32,58.47
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,79.76,63.7
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,85.8,68.52
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,72.24,56.65
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,66.15,51.24
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,87.19,68.75
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,113.28,90.11
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,110.62,87.49
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,128.08,84.92
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,176.25,109.58
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,224.47,142.54
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,258.74,165.09
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,315.48,207.49
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,364.9,247.87
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,417.33,290.61
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,470.16,333.0
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,522.64,373.72
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,573.42,412.69
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,623.32,449.88
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,671.29,484.72
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,717.86,517.72
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,760.71,547.19
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,801.55,573.42
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,839.89,598.2
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,875.75,621.36
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,907.07,640.98
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,935.5,658.83
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,960.03,675.45
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,981.4,690.29
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,997.05,700.9
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,1009.3,709.64
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,1016.15,715.29
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,1019.56,719.07
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,1016.46,718.52
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,1009.98,716.14
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,997.67,712.91
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,982.23,707.82
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,959.53,696.63
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,945.38,690.96
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,911.68,672.49
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,875.72,652.45
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,830.65,625.37
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,784.17,596.64
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,724.57,558.54
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,670.64,522.76
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,596.8,470.44
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,525.13,416.74
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,431.35,342.74
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,343.11,266.17
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,216.12,105.31
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,73.26,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,11.1,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,19.92,6.77
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,28.86,19.06
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,34.48,24.73
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,40.09,30.01
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,43.48,33.14
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,51.03,39.79
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,54.12,42.35
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,57.15,44.78
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,59.24,46.34
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,61.28,47.83
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,62.45,48.54
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,72.54,56.86
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,73.93,57.74
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,75.21,58.54
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,76.0,58.92
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,100.13,58.63
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,153.62,82.29
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,208.29,118.96
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,263.3,162.2
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,318.76,208.38
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,373.13,254.4
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,427.59,299.96
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,481.17,344.04
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,534.32,386.56
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,586.05,427.15
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,636.81,465.92
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,685.18,501.49
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,732.05,535.04
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,775.82,565.88
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,817.54,593.34
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,856.3,618.96
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,892.51,642.91
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,925.04,663.8
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,954.63,682.83
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,979.72,699.09
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,1001.56,713.42
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,1018.2,724.81
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,1031.39,734.26
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,1039.02,740.33
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,1043.12,744.46
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,1040.66,744.32
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,1034.73,742.28
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,1022.98,738.07
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,1008.0,731.99
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,984.55,720.33
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,958.22,706.84
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,935.53,695.49
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,899.31,674.96
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,853.53,648.03
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,806.25,619.29
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,747.94,581.51
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,689.32,541.81
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,620.77,492.45
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,548.48,437.47
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,452.16,361.18
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,361.71,282.63
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,229.16,116.11
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,80.26,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,11.1,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,20.4,6.86
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,29.78,19.86
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,34.52,24.8
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,39.35,29.4
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,43.18,32.9
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,51.14,39.9
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,53.44,41.73
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,55.75,43.5
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,57.9,45.09
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,59.99,46.58
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,69.1,54.05
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,70.72,55.05
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,72.78,56.47
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,74.69,57.75
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,75.49,58.09
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,98.97,57.59
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,151.56,79.8
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,205.74,115.26
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,260.25,157.32
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,315.73,202.76
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,371.4,249.2
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,427.11,295.04
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,481.87,339.0
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,536.14,381.17
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,588.39,421.31
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,639.51,459.47
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,689.15,494.85
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,737.21,528.09
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,781.43,558.97
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,823.46,586.39
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,861.88,610.25
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,897.65,632.3
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,930.48,652.57
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,960.36,670.99
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,985.29,687.42
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,1006.93,702.01
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,1023.79,712.99
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,1037.19,722.07
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,1044.05,727.54
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,1047.34,731.11
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,1045.09,731.12
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,1039.39,729.28
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,1026.58,725.75
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,1010.5,720.33
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,987.4,710.24
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,961.49,698.3
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,937.74,686.71
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,900.26,665.93
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,853.6,638.42
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,805.48,609.19
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,746.14,571.74
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,686.53,532.35
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,617.08,483.89
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,543.77,429.5
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,446.75,353.73
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,355.31,275.42
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,223.68,114.78
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,75.28,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,9.39,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,18.95,5.59
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,29.06,18.88
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,37.73,27.12
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,46.38,34.97
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,48.06,36.56
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,48.36,36.77
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,55.7,42.97
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,58.68,45.29
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,60.72,46.73
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,62.7,48.11
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,64.16,49.01
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,65.55,49.85
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,75.76,58.05
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,76.98,58.73
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,78.01,59.27
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,100.76,58.7
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,152.98,80.34
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,206.59,114.94
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,261.42,156.71
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,316.95,201.58
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,371.69,246.65
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,426.48,291.19
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,480.84,334.29
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,534.71,375.66
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,586.4,414.77
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,637.04,452.02
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,685.54,486.31
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,732.52,518.59
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,776.04,548.7
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,817.48,575.77
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,855.85,599.37
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,891.68,621.23
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,923.89,641.05
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,953.15,659.06
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,977.01,674.81
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,997.56,688.76
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,1013.28,699.25
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,1025.54,707.87
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,1032.38,713.44
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,1035.74,717.15
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,1032.49,716.55
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,1025.82,714.12
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,1012.17,710.34
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,995.32,704.69
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,971.02,692.93
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,955.56,686.73
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,919.04,667.11
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,880.29,645.91
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,832.33,618.53
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,783.0,589.34
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,727.25,554.47
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,666.2,514.16
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,589.25,460.52
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,514.55,405.35
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,417.17,329.46
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,325.53,251.4
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,203.2,105.31
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,62.69,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
