Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,10.24,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,18.64,5.09
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,27.21,17.24
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,32.08,22.17
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,37.01,26.75
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,44.1,33.05
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,47.92,36.32
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,50.34,38.27
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,52.76,40.14
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,55.02,41.82
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,57.21,43.4
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,66.81,51.19
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,68.8,52.5
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,70.6,53.66
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,72.27,54.71
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,73.42,55.34
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,95.63,54.75
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,148.89,76.67
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,203.48,111.7
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,258.55,153.4
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,314.38,198.28
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,369.44,243.35
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,424.6,287.91
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,479.15,330.89
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,533.18,372.08
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,585.61,410.91
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,637.02,447.73
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,686.69,482.16
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,734.87,514.56
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,779.5,544.81
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,822.11,571.8
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,860.51,594.62
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,896.28,615.69
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,928.78,635.04
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,958.3,652.59
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,983.77,668.68
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,1005.98,682.97
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,1022.4,693.35
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,1035.32,701.89
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,1041.71,706.64
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,1044.51,709.55
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,1041.69,709.23
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,1035.38,707.09
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,1022.72,702.37
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,1006.84,695.9
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,982.86,684.63
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,956.13,671.7
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,931.46,660.05
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,893.25,639.66
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,845.13,614.13
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,795.66,586.7
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,733.09,548.43
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,676.91,512.75
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,600.88,461.33
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,527.04,408.23
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,430.63,334.65
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,339.97,258.82
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,215.1,111.65
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,71.81,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,10.24,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,19.06,4.92
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,27.98,17.67
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,34.0,23.61
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,39.98,29.11
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,44.5,33.16
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,48.95,36.98
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,51.68,39.19
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,59.21,45.42
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,61.54,47.12
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,63.79,48.74
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,65.83,50.17
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,67.75,51.49
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,68.5,51.88
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,79.43,60.68
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,80.65,61.42
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,101.25,60.58
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,153.48,82.5
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,206.74,116.93
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,260.12,157.63
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,313.78,201.11
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,366.38,244.46
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,419.18,287.53
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,471.81,329.83
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,524.09,370.73
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,574.0,408.47
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,623.02,444.4
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,670.05,477.92
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,715.74,509.6
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,756.51,537.29
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,794.78,562.75
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,827.28,582.99
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,867.73,608.11
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,887.84,621.55
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,916.3,640.51
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,941.53,656.52
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,963.77,670.81
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,979.08,681.29
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,991.12,690.03
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,997.82,695.76
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,1014.42,707.68
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,1010.05,706.15
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,1002.32,703.05
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,988.43,699.54
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,971.34,694.16
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,948.09,683.94
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,921.98,671.83
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,885.82,652.15
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,853.73,634.88
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,805.29,606.13
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,755.71,575.85
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,694.59,536.27
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,633.64,495.08
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,555.49,438.52
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,479.63,380.92
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,384.2,305.59
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,294.59,228.65
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,184.01,98.22
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,53.07,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,9.39,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,18.34,4.36
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,29.66,19.45
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,36.0,25.82
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,42.3,31.7
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,46.31,35.37
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,50.29,38.85
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,52.96,41.03
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,60.6,47.45
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,62.87,49.12
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,65.06,50.7
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,66.7,51.78
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,68.26,52.78
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,69.31,53.38
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,80.47,62.43
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,81.38,62.85
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,100.67,61.49
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,151.76,82.54
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,204.32,116.66
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,257.15,157.43
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,310.69,201.52
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,364.4,246.65
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,418.61,291.85
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,471.82,335.21
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,524.93,377.25
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,576.28,417.3
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,626.82,455.66
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,675.68,491.36
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,723.3,525.23
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,767.86,557.08
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,810.53,586.14
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,849.53,611.85
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,886.08,635.94
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,919.43,657.37
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,949.96,677.0
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,976.09,694.04
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,999.02,709.19
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,1015.89,720.71
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,1029.31,730.3
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,1038.26,738.39
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,1043.73,744.55
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,1041.11,744.28
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,1035.01,742.11
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,1023.08,738.47
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,1007.94,732.95
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,984.47,721.45
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,958.17,708.14
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,935.37,697.0
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,898.79,676.45
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,851.58,648.7
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,802.94,619.11
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,741.56,579.26
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,686.63,542.29
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,609.3,486.51
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,534.12,429.28
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,433.06,348.37
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,337.79,265.77
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,211.74,116.26
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,66.85,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,9.39,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,18.33,3.99
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,29.66,19.5
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,36.84,26.64
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,43.91,33.23
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,48.63,37.53
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,53.27,41.58
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,56.91,44.59
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,60.45,47.41
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,62.69,49.07
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,70.86,55.78
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,72.31,56.65
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,73.69,57.45
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,74.2,57.56
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,74.67,57.64
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,75.3,57.88
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,104.77,65.41
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,155.51,85.78
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,207.81,119.31
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,260.58,159.63
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,314.21,203.36
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,367.57,247.79
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,421.19,291.95
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,474.15,334.69
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,526.73,375.86
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,577.79,414.82
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,628.04,451.96
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,676.01,487.06
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,722.68,520.42
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,766.14,550.43
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,807.71,577.98
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,846.0,602.0
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,881.87,624.36
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,914.62,645.87
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,944.58,665.7
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,970.18,681.84
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,992.63,696.13
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,1009.93,707.83
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,1023.86,717.66
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,1032.3,724.23
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,1037.24,728.91
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,1034.19,728.38
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,1027.68,726.02
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,1016.19,723.41
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,1001.45,718.87
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,979.95,708.57
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,967.01,703.76
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,932.71,685.11
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,896.04,664.85
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,849.87,638.15
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,802.23,609.65
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,740.98,570.62
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,685.7,534.1
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,608.82,479.82
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,534.15,424.11
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,434.94,346.27
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,341.5,266.5
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,215.78,118.47
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,70.7,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,9.39,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,18.35,3.5
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,29.74,19.47
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,36.52,26.27
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,43.23,32.53
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,47.61,36.53
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,51.96,40.32
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,54.94,42.76
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,57.88,45.07
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,65.35,51.26
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,67.5,52.79
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,69.09,53.82
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,70.6,54.76
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,71.26,55.04
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,71.85,55.27
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,82.82,64.17
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,100.37,62.34
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,151.79,82.74
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,204.66,116.67
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,258.01,157.59
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,312.17,202.02
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,365.84,247.24
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,419.66,292.25
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,473.21,335.87
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,526.46,377.97
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,577.46,417.26
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,627.56,454.66
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,675.65,489.64
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,722.36,522.68
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,766.01,553.86
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,807.77,582.37
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,846.67,607.06
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,883.16,630.06
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,915.78,651.76
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,945.52,671.73
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,969.89,687.44
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,991.0,701.25
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,1007.39,713.51
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,1020.36,723.88
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,1027.92,730.31
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,1032.02,734.84
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,1028.98,734.32
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,1022.49,731.9
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,1009.7,728.62
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,993.72,723.43
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,982.4,719.67
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,956.3,706.35
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,920.96,687.77
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,883.35,667.28
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,835.5,638.84
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,786.24,608.57
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,730.48,572.41
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,669.26,530.6
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,590.62,473.43
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,514.25,414.9
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,415.18,335.17
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,321.61,253.68
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,202.07,112.05
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,60.59,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,9.39,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,19.13,3.36
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,28.9,18.82
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,34.78,24.91
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,40.6,30.45
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,43.97,33.6
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,47.43,36.64
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,50.2,38.97
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,57.64,45.3
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,60.02,47.12
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,62.32,48.85
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,64.06,50.07
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,65.71,51.2
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,66.54,51.62
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,77.54,60.67
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,78.51,61.18
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,94.9,59.38
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,145.68,79.38
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,197.87,113.14
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,250.58,154.06
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,304.12,198.61
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,357.66,244.17
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,411.41,289.5
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,463.88,332.9
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,515.98,374.76
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,566.85,414.56
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,616.8,452.43
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,664.31,487.57
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,710.45,520.77
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,754.94,552.7
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,797.73,581.9
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,836.91,607.12
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,873.79,630.7
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,906.13,652.11
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,935.61,671.75
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,960.21,687.62
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,981.59,701.56
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,998.77,713.26
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,1012.59,723.03
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,1019.89,728.93
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,1023.71,732.89
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,1022.18,733.29
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,1017.28,731.81
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,1005.27,727.16
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,990.04,720.63
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,968.21,710.62
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,943.57,698.72
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,922.53,688.2
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,887.85,668.36
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,841.49,640.25
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,793.67,610.44
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,734.84,572.3
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,675.79,532.3
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,606.37,482.47
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,533.47,427.1
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,436.64,349.82
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,345.72,271.19
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,219.11,121.4
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,72.47,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,10.24,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,17.9,2.08
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,25.61,15.81
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,30.12,20.56
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,37.75,27.57
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,41.65,31.12
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,45.54,34.5
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,48.44,36.9
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,51.3,39.18
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,53.22,40.59
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,62.55,48.31
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,65.03,50.08
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,67.38,51.72
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,68.86,52.66
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,70.22,53.5
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,71.71,54.45
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,88.01,53.07
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,140.55,72.82
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,194.37,106.72
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,248.57,147.93
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,303.28,192.51
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,357.79,237.81
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,412.42,282.76
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,466.22,326.07
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,519.62,367.76
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,571.66,407.73
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,622.76,445.87
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,670.66,480.29
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,717.07,512.7
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,761.73,543.24
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,804.39,570.52
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,843.28,595.29
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,879.64,618.4
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,911.42,638.02
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,940.24,655.82
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,965.05,672.16
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,986.62,686.67
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,1003.48,698.76
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,1016.93,708.99
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,1023.82,714.47
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,1027.17,718.06
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,1025.67,718.48
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,1020.77,717.05
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,1008.91,713.78
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,993.87,708.67
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,970.89,697.43
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,945.05,684.41
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,922.71,673.53
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,886.83,653.62
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,842.04,627.96
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,795.77,600.53
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,738.21,564.15
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,680.38,525.93
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,612.86,479.24
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,542.16,427.19
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,449.35,354.63
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,362.1,280.33
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,232.08,127.08
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,82.25,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,10.24,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,17.5,1.13
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,24.81,14.89
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,29.37,19.64
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,36.96,26.51
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,40.47,29.7
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,44.01,32.75
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,46.58,34.85
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,49.14,36.85
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,57.86,44.06
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,60.61,46.09
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,62.46,47.33
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,64.2,48.48
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,65.77,49.47
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,67.24,50.38
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,68.51,51.14
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,83.58,49.56
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,136.87,68.98
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,191.34,102.74
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,246.0,143.63
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,301.16,187.91
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,355.96,232.75
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,410.83,277.18
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,465.1,320.15
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,518.83,361.37
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,570.59,399.92
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,621.31,436.44
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,670.19,470.64
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,717.59,502.82
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,761.97,532.27
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,804.33,558.5
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,843.32,582.78
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,879.78,605.45
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,912.11,624.65
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,941.5,642.06
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,966.95,657.27
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,989.18,670.65
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,1006.13,682.26
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,1019.66,692.08
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,1027.21,697.5
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,1031.25,701.1
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,1028.7,700.9
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,1022.7,698.9
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,1011.4,694.65
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,996.9,688.65
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,974.7,678.38
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,949.69,666.44
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,927.48,656.01
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,891.6,636.81
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,846.05,613.34
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,799.04,587.93
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,739.66,552.15
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,680.04,514.44
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,611.67,469.49
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,539.46,418.32
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,444.23,346.1
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,354.68,271.51
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,225.63,121.27
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,76.98,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,7.68,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,16.56,0.0
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,25.62,15.45
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,30.93,20.96
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,36.27,25.96
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,43.3,32.22
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,47.11,35.52
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,49.93,37.84
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,52.73,40.04
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,54.59,41.39
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,56.43,42.67
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,66.25,50.65
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,68.58,52.27
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,70.37,53.48
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,72.04,54.59
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,72.88,55.03
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,86.21,52.9
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,139.37,72.16
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,193.64,105.84
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,248.0,146.64
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,302.78,190.82
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,357.11,235.49
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,411.54,279.81
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,465.04,322.52
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,518.05,363.56
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,569.48,402.76
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,619.94,440.15
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,667.56,474.02
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,713.7,505.91
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,756.79,534.98
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,797.68,561.29
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,834.3,583.67
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,868.2,604.26
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,899.49,624.15
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,927.94,642.37
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,952.96,657.57
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,974.87,670.96
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,990.16,680.79
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,1002.06,688.81
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,1008.51,693.64
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,1011.5,696.64
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,1008.63,696.23
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,1002.42,694.05
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,990.26,690.43
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,987.0,692.36
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,964.36,681.17
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,938.85,668.43
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,905.23,651.48
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,869.32,632.72
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,822.01,605.67
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,773.31,576.91
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,719.84,543.6
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,661.18,505.11
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,584.09,451.96
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,509.26,397.37
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,412.82,323.04
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,322.06,246.8
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,202.22,107.88
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,62.61,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,7.68,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,17.02,0.0
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,26.48,16.11
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,32.14,21.98
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,37.8,27.24
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,41.64,30.74
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,49.5,37.55
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,52.22,39.76
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,54.92,41.87
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,57.07,43.44
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,59.16,44.93
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,60.74,45.95
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,71.05,54.24
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,72.47,55.09
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,73.78,55.87
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,75.22,56.76
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,87.86,54.83
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,141.92,74.45
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,196.58,108.21
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,252.2,149.87
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,307.67,194.46
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,361.42,238.29
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,415.6,282.12
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,468.26,324.39
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,520.79,365.5
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,572.66,404.61
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,623.85,442.01
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,672.52,477.23
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,719.96,510.8
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,764.58,541.17
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,807.4,569.03
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,847.03,593.56
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,884.29,616.49
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,916.79,637.36
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,946.38,656.54
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,972.03,672.55
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,994.46,686.71
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,1011.66,698.0
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,1025.42,707.44
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,1033.65,714.89
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,1038.34,720.47
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,1036.03,720.4
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,1030.25,718.49
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,1019.05,715.19
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,1004.61,710.06
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,982.92,699.99
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,958.35,688.16
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,935.74,678.44
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,899.35,659.55
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,852.79,633.07
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,804.75,604.81
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,744.17,566.73
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,689.51,531.09
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,613.07,477.97
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,538.8,423.34
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,440.74,347.24
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,348.18,268.93
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,219.47,117.39
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,72.18,0.0
