Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,7.68,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,17.04,0.0
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,26.47,16.25
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,32.53,22.57
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,38.57,28.22
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,42.75,32.06
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,46.9,35.7
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,54.52,42.23
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,57.89,44.93
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,60.27,46.73
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,62.59,48.43
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,64.35,49.62
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,66.03,50.72
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,67.5,51.69
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,78.97,60.99
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,80.49,61.92
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,91.73,59.72
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,145.42,79.48
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,199.39,113.15
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,253.79,154.35
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,307.45,197.97
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,359.46,240.64
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,411.75,283.19
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,463.0,324.48
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,513.95,364.48
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,562.94,401.67
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,611.17,437.17
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,657.67,471.08
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,702.92,503.33
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,744.65,531.98
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,784.6,558.83
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,821.02,582.95
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,855.13,605.11
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,886.31,624.54
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,914.79,642.28
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,937.72,656.75
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,957.55,669.45
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,973.24,679.89
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,999.05,696.63
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,1005.36,701.52
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,1008.21,704.77
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,1003.71,703.35
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,995.83,700.12
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,981.88,695.76
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,964.73,689.51
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,941.36,678.07
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,915.11,664.8
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,886.27,649.6
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,849.14,628.72
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,801.4,600.79
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,752.45,571.2
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,692.33,532.58
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,632.26,492.27
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,555.26,437.13
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,480.44,380.76
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,386.78,307.05
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,298.73,231.45
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,185.76,97.79
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,52.67,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,7.68,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,17.97,0.0
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,28.23,17.9
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,32.9,23.26
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,38.85,28.97
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,56.65,44.94
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,72.55,58.95
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,86.58,71.01
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,100.39,82.62
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,113.87,93.74
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,127.11,104.43
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,135.53,110.93
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,148.86,121.47
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,162.98,132.49
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,176.48,142.86
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,190.29,153.48
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,206.55,157.12
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,187.75,129.99
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,212.24,136.14
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,248.16,158.96
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,301.83,198.76
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,353.64,242.46
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,410.15,289.41
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,460.95,331.07
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,511.7,371.54
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,560.28,409.39
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,608.17,445.59
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,654.92,479.9
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,700.64,512.51
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,744.28,543.07
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,786.54,572.01
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,825.11,596.7
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,861.56,619.69
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,893.64,639.79
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,922.97,658.15
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,947.99,673.95
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,969.91,687.93
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,986.25,698.85
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,999.25,707.91
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,1006.34,713.4
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,1009.97,717.02
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,1007.26,716.67
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,1001.19,714.5
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,989.19,709.91
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,986.12,711.1
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,963.87,699.93
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,938.67,687.13
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,905.31,668.93
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,869.58,648.95
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,824.63,621.76
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,778.17,592.92
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,720.89,556.23
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,669.25,521.94
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,597.32,471.09
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,527.34,418.8
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,435.06,346.11
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,348.37,271.46
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,221.42,116.5
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,75.83,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,7.68,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,15.79,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,23.99,14.28
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,28.94,19.76
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,36.93,27.2
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,40.83,30.83
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,44.74,34.3
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,46.86,36.06
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,49.0,37.75
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,51.38,39.61
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,61.05,47.73
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,62.9,49.0
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,64.66,50.19
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,66.23,51.27
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,67.7,52.25
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,68.67,52.82
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,77.05,59.59
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,129.24,66.93
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,182.87,99.7
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,237.04,140.71
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,292.03,185.87
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,347.21,232.32
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,402.54,278.5
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,456.82,322.85
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,510.66,365.48
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,563.07,406.31
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,614.48,445.2
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,663.7,480.86
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,711.43,514.42
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,756.42,545.37
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,799.28,572.9
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,838.33,597.12
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,874.76,619.53
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,908.97,640.68
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,940.36,660.03
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,966.48,676.02
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,989.36,690.15
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,1007.5,701.8
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,1022.21,711.55
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,1031.9,718.34
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,1038.06,723.25
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,1037.24,724.04
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,1032.92,723.01
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,1022.94,719.73
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,1009.62,714.6
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,990.56,705.65
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,968.48,694.91
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,937.18,678.45
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,903.47,660.31
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,860.08,635.81
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,825.14,616.26
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,769.82,581.93
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,714.08,545.89
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,642.79,497.62
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,572.89,447.2
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,479.99,375.99
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,401.19,308.18
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,260.86,133.77
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,103.24,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,3.41,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,13.62,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,23.56,13.51
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,37.21,26.42
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,50.72,38.61
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,64.33,50.7
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,77.76,62.37
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,88.48,71.42
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,99.02,80.07
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,117.62,95.39
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,130.34,105.49
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,148.7,120.1
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,161.26,129.71
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,171.67,137.56
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,181.8,145.11
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,198.45,157.9
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,201.86,160.04
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,225.4,167.35
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,230.55,171.07
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,211.45,157.28
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,195.68,146.2
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,232.11,173.04
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,258.98,192.27
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,319.01,235.12
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,376.93,275.84
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,419.83,306.15
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,466.84,339.31
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,521.27,377.7
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,588.63,424.47
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,653.98,469.65
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,726.76,519.04
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,738.22,526.25
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,745.44,531.22
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,787.33,560.61
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,828.86,589.17
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,829.55,590.27
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,826.96,589.76
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,746.65,537.2
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,642.32,468.17
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,467.38,347.15
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,267.79,200.61
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,344.95,260.41
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,406.09,306.11
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,479.3,361.92
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,552.09,416.68
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,497.29,378.78
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,464.47,356.8
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,442.52,343.19
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,419.02,328.09
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,572.68,447.65
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,681.73,527.61
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,678.31,525.99
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,664.48,517.54
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,588.45,463.1
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,509.7,404.11
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,442.57,350.19
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,378.77,292.26
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,245.43,122.49
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,94.98,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,5.97,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,15.55,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,25.4,15.0
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,34.35,24.11
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,43.14,32.24
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,50.62,39.0
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,57.94,45.41
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,62.96,49.63
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,66.35,52.29
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,72.91,57.63
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,79.01,62.47
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,94.64,75.28
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,108.57,86.44
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,122.77,97.71
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,135.96,108.01
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,122.07,96.13
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,108.06,84.3
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,137.42,76.72
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,182.18,97.26
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,238.05,139.28
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,294.45,185.48
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,350.26,232.53
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,406.19,279.41
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,461.02,324.73
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,515.36,368.44
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,562.1,405.16
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,601.28,434.49
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,642.34,464.21
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,680.1,490.68
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,644.92,465.43
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,587.43,424.19
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,478.36,349.27
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,351.5,258.75
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,359.37,265.97
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,367.31,272.45
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,450.87,333.94
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,524.86,387.12
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,710.5,518.97
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,869.89,627.59
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,875.52,631.49
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,874.32,633.13
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,928.82,670.62
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,968.87,696.72
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,961.95,695.6
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,951.42,692.92
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,921.34,677.36
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,888.62,660.03
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,892.23,665.96
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,879.61,660.71
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,847.82,642.7
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,803.72,615.89
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,751.95,582.75
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,699.52,547.59
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,629.2,497.02
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,560.27,444.66
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,467.92,371.51
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,389.9,302.17
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,251.73,122.67
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,97.55,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,6.83,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,15.01,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,23.26,13.17
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,28.24,18.88
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,36.2,26.28
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,40.14,29.94
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,44.09,33.44
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,47.04,35.93
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,49.97,38.3
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,51.96,39.79
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,61.19,47.47
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,63.06,48.74
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,64.84,49.93
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,67.08,51.53
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,69.18,53.01
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,70.15,53.53
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,74.33,56.73
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,127.41,65.86
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,181.84,98.13
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,236.96,139.37
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,292.77,185.0
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,348.38,231.84
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,404.22,278.67
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,458.57,323.5
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,512.5,366.71
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,565.13,408.16
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,616.74,447.67
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,666.84,484.54
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,715.48,519.35
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,760.86,551.24
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,804.15,579.76
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,843.61,604.73
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,880.45,627.86
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,913.96,649.85
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,944.51,670.03
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,970.51,686.74
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,993.22,701.52
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,1011.71,713.95
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,1026.75,724.43
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,1035.64,731.34
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,1040.94,736.29
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,1039.63,736.83
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,1034.77,735.43
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,1024.11,732.49
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,1010.18,727.66
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,988.15,717.11
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,963.14,704.71
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,931.63,688.11
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,897.79,669.73
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,854.82,645.03
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,820.36,625.42
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,764.8,590.23
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,708.83,553.21
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,636.49,502.12
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,565.58,448.96
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,470.78,373.77
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,390.74,302.56
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,251.68,118.11
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,97.56,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,6.83,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,14.6,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,22.41,12.32
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,29.4,19.82
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,34.44,24.66
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,38.01,27.98
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,41.61,31.16
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,44.24,33.35
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,46.85,35.45
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,55.47,42.67
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,58.27,44.77
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,60.17,46.08
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,61.98,47.29
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,63.6,48.38
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,65.13,49.37
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,66.47,50.23
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,69.51,52.49
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,122.37,62.46
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,176.39,94.12
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,230.82,134.52
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,285.69,179.06
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,340.17,224.55
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,394.91,270.04
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,449.09,314.44
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,502.95,357.4
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,555.14,397.8
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,606.44,436.27
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,655.74,472.16
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,703.62,506.04
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,748.92,537.59
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,792.28,565.97
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,831.49,590.55
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,868.17,613.38
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,901.17,634.86
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,931.25,654.59
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,957.39,671.1
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,980.32,685.72
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,997.48,697.35
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,1011.17,707.06
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,1019.37,714.74
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,1024.03,720.49
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,1023.22,721.32
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,1018.96,720.26
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,1007.43,716.87
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,992.56,711.58
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,971.12,701.39
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,946.78,689.37
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,915.62,672.97
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,882.09,654.79
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,840.34,630.77
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,797.13,605.07
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,752.87,577.56
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,698.22,541.25
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,629.85,493.15
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,562.89,443.09
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,473.93,373.06
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,389.29,298.79
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,259.32,114.92
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,105.85,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,5.97,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,14.16,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,22.43,12.14
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,27.43,18.04
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,35.33,25.36
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,39.29,29.01
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,43.25,32.5
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,45.82,34.64
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,48.39,36.68
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,50.81,38.53
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,60.39,46.48
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,62.27,47.76
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,64.06,48.94
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,65.99,50.29
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,67.8,51.52
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,68.79,52.09
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,70.01,52.86
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,123.06,63.25
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,177.44,94.76
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,232.8,135.71
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,288.83,181.15
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,344.1,227.42
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,399.63,273.73
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,454.58,318.88
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,509.21,362.56
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,561.9,403.5
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,613.64,442.44
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,663.62,478.94
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,712.16,513.39
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,757.82,545.28
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,801.44,574.0
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,841.29,599.17
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,878.57,622.56
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,912.18,644.47
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,942.84,664.59
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,968.56,681.03
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,990.99,695.55
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,1008.63,707.39
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,1022.79,717.3
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,1030.94,723.72
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,1035.53,728.23
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,1033.92,728.59
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,1028.8,727.03
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,1017.81,723.76
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,1003.56,718.62
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,981.39,708.02
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,956.3,695.62
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,923.6,678.31
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,899.38,666.33
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,854.72,640.58
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,808.52,613.14
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,749.83,575.98
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,690.85,536.87
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,615.55,483.3
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,549.38,433.44
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,453.22,357.87
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,362.93,279.27
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,227.99,95.08
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,80.35,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,5.12,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,14.94,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,24.19,13.18
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,29.49,19.57
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,34.85,24.64
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,42.24,31.25
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,46.51,34.98
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,49.76,37.66
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,52.97,40.2
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,55.22,41.88
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,57.43,43.47
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,66.3,50.63
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,68.02,51.7
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,69.89,52.94
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,71.63,54.07
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,73.16,55.01
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,74.55,55.84
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,127.18,66.02
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,182.06,96.93
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,238.08,137.21
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,294.37,181.46
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,349.62,226.37
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,405.1,271.36
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,458.92,314.11
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,512.28,355.25
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,564.59,394.37
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,615.91,431.5
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,665.11,466.01
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,712.86,498.52
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,758.56,529.8
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,802.46,558.79
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,842.62,583.04
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,880.41,605.67
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,914.08,626.07
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,944.83,644.7
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,970.19,660.04
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,992.25,673.54
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,1009.98,685.04
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,1024.26,694.7
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,1032.54,700.92
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,1037.26,705.31
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,1035.37,705.49
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,1029.97,703.87
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,1018.71,700.66
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,1004.21,695.69
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,981.22,685.15
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,955.32,672.88
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,933.65,662.99
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,898.18,644.22
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,851.93,619.73
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,804.13,593.31
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,744.53,556.81
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,690.8,522.61
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,614.46,471.08
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,540.26,417.85
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,442.67,343.41
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,350.94,265.41
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,217.09,82.37
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,71.85,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,5.12,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,14.94,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,24.11,12.86
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,30.63,20.51
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,37.11,26.6
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,41.7,30.81
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,46.26,34.79
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,49.08,37.11
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,56.47,43.25
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,59.64,45.7
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,62.68,48.01
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,63.78,48.64
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,64.87,49.25
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,65.76,49.72
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,76.56,58.39
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,77.93,59.2
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,79.15,59.93
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,128.05,68.62
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,181.0,98.15
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,235.03,137.14
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,289.64,180.53
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,343.14,224.35
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,396.83,268.13
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,450.24,310.8
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,503.31,351.93
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,554.46,390.61
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,604.68,427.38
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,652.22,461.09
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,698.28,492.8
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,742.71,523.7
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,785.32,552.62
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,804.59,563.17
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,815.91,568.14
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,822.48,571.93
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,825.92,573.57
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,840.13,584.59
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,851.69,593.88
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,887.87,619.36
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,922.28,643.43
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,937.38,654.48
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,948.85,663.17
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,915.9,644.07
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,879.33,623.2
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,864.0,616.45
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,845.73,607.56
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,863.82,621.2
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,875.91,630.62
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,835.28,607.53
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,792.78,583.47
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,759.21,563.99
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,723.59,542.45
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,673.55,510.95
