Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,622.97,477.69
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,545.47,423.17
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,470.29,367.48
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,372.95,291.69
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,281.1,212.63
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,167.57,56.47
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,42.09,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.85,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.13,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.28,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,4.92,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,6.57,0.08
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,18.95,11.01
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,31.41,21.94
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,43.9,32.74
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,56.43,43.37
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,56.41,43.1
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,56.38,42.84
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,47.65,35.19
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,38.93,27.63
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,82.4,63.94
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,122.0,96.0
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,128.55,100.73
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,135.03,105.5
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,110.18,81.2
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,83.28,60.22
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,94.21,68.57
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,105.23,76.81
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,108.02,78.73
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,110.89,80.76
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,170.71,125.63
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,235.01,172.58
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,237.79,174.15
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,243.41,178.11
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,296.15,216.15
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,355.68,258.03
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,375.68,271.78
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,396.65,286.5
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,472.1,339.77
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,547.84,391.84
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,521.79,374.15
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,492.47,355.13
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,477.23,344.39
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,443.66,320.9
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,427.22,310.44
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,409.67,298.99
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,400.45,293.28
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,390.73,287.14
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,463.08,340.52
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,514.7,378.27
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,695.75,507.22
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,838.85,604.46
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,866.96,622.59
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,882.35,634.44
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,847.61,614.68
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,816.4,597.58
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,769.92,571.08
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,722.34,542.97
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,664.32,505.75
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,606.46,466.97
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,531.02,413.5
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,457.87,358.78
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,366.12,286.7
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,280.14,211.43
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,165.56,48.55
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,41.45,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.27,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,14.08,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,23.21,11.57
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,29.67,19.59
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,36.08,25.65
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,41.03,30.17
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,45.9,34.45
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,49.4,37.38
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,52.82,40.14
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,59.91,45.96
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,62.18,47.6
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,63.9,48.76
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,65.55,49.84
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,66.36,50.25
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,67.11,50.62
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,78.3,59.57
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,79.47,60.22
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,122.78,66.85
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,173.14,94.25
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,224.52,130.89
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,276.87,172.28
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,329.1,215.36
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,381.69,258.78
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,433.86,300.94
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,485.84,341.77
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,535.18,379.71
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,582.36,414.84
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,630.72,449.88
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,678.82,483.82
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,722.35,513.9
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,764.1,541.9
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,802.24,566.61
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,838.06,589.84
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,870.11,609.81
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,899.39,628.06
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,923.9,643.53
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,945.3,657.21
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,962.62,668.67
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,976.67,678.33
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,984.33,685.4
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,988.59,690.66
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,985.94,690.34
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,979.96,688.21
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,968.19,684.34
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,953.33,678.7
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,942.2,675.82
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,916.57,663.69
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,883.71,645.97
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,848.64,626.55
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,803.44,600.25
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,756.85,572.22
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,702.87,537.88
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,644.2,498.56
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,569.9,445.75
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,497.88,391.57
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,402.54,316.1
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,313.49,237.21
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,186.38,46.15
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,51.0,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,14.08,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,22.44,10.73
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,28.57,18.72
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,34.69,24.56
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,38.98,28.55
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,43.25,32.34
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,50.26,38.36
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,53.4,40.91
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,55.59,42.55
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,57.75,44.11
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,59.03,44.9
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,68.8,52.83
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,70.63,54.04
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,72.33,55.17
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,73.53,55.9
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,74.62,56.54
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,119.55,63.84
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,173.16,93.05
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,227.87,132.34
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,283.13,176.3
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,337.47,221.12
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,392.17,266.18
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,445.91,309.99
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,499.46,352.56
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,552.09,393.02
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,603.9,431.6
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,653.28,467.26
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,701.37,501.01
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,746.19,531.83
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,788.97,560.24
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,828.08,585.4
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,864.61,608.9
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,897.8,629.5
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,928.14,648.31
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,953.66,665.23
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,975.97,680.36
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,993.55,691.87
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,1007.74,701.51
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,1016.52,708.07
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,1021.81,712.78
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,1019.56,712.72
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,1013.86,710.84
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,1002.69,708.16
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,988.28,703.6
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,977.72,700.06
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,952.35,687.22
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,919.43,669.63
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,884.12,650.26
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,837.77,623.49
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,789.89,594.9
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,729.19,556.36
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,674.91,520.55
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,597.13,465.78
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,521.63,409.47
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,420.41,330.04
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,325.38,245.96
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,190.65,35.86
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,50.35,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,14.08,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,23.44,11.03
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,29.1,19.11
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,34.82,24.61
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,39.53,28.95
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,44.2,33.07
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,50.87,38.76
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,53.63,40.94
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,56.22,42.93
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,58.74,44.8
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,60.01,45.58
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,69.73,53.43
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,71.26,54.4
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,72.67,55.29
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,73.58,55.78
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,74.4,56.2
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,118.1,62.54
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,172.44,91.46
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,227.41,130.37
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,283.25,174.44
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,339.19,220.23
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,395.36,266.08
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,450.26,310.1
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,504.8,352.52
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,557.65,392.56
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,609.57,430.58
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,659.45,465.89
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,707.86,499.11
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,753.85,530.79
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,797.77,559.94
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,837.11,583.69
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,873.81,605.67
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,907.59,626.22
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,938.45,644.99
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,963.96,660.56
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,986.17,674.28
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,1004.05,686.96
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,1018.47,697.82
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,1026.35,703.75
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,1030.63,707.81
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,1029.43,708.4
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,1024.73,707.16
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,1013.0,703.31
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,998.0,697.68
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,975.6,687.2
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,950.27,674.96
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,927.95,664.38
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,891.91,644.87
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,846.42,619.56
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,799.38,592.41
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,739.0,555.03
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,678.37,515.68
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,607.39,467.09
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,532.69,412.56
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,433.9,336.24
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,341.04,254.12
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,200.21,22.76
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,56.06,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,12.38,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,21.68,9.23
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,28.29,18.24
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,34.88,24.47
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,39.18,28.45
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,43.48,32.24
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,50.51,38.23
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,53.68,40.76
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,55.89,42.39
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,58.06,43.95
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,59.36,44.73
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,69.09,52.53
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,70.95,53.77
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,72.69,54.91
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,73.92,55.63
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,75.02,56.27
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,117.09,61.86
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,171.41,90.06
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,226.68,128.69
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,282.63,172.33
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,338.2,217.31
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,394.05,262.42
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,449.03,306.39
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,503.71,348.95
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,557.23,389.12
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,609.87,427.27
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,659.75,462.44
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,708.18,495.56
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,753.48,525.89
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,796.66,553.68
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,836.43,578.34
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,873.59,601.32
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,907.38,621.78
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,938.28,640.48
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,963.84,655.88
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,986.12,669.44
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,1003.61,680.72
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,1017.64,690.14
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,1025.13,697.06
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,1029.03,702.14
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,1027.45,702.52
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,1022.4,701.08
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,1010.34,697.35
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,995.03,691.83
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,983.1,689.09
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,956.37,677.18
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,921.81,659.23
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,884.86,639.48
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,838.03,613.52
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,789.68,585.67
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,728.06,547.42
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,673.07,511.89
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,595.36,458.19
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,519.91,402.82
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,418.74,324.41
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,323.58,239.76
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,187.23,4.23
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,48.82,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,12.38,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,22.62,9.18
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,29.14,18.71
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,35.65,24.87
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,40.28,29.12
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,44.9,33.16
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,47.77,35.55
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,55.1,41.63
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,57.61,43.5
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,60.07,45.29
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,61.27,45.97
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,62.43,46.61
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,72.91,54.94
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,74.89,56.2
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,76.33,57.04
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,77.64,57.77
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,118.03,63.12
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,171.88,90.64
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,226.53,128.32
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,281.66,170.83
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,336.17,214.75
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,390.99,259.04
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,445.08,302.12
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,497.02,342.28
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,545.09,378.45
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,589.34,410.32
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,634.14,442.29
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,677.38,472.42
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,722.66,502.99
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,762.6,529.69
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,794.79,549.82
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,817.53,563.86
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,865.15,596.49
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,904.7,622.22
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,937.56,642.45
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,955.26,653.71
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,975.93,666.92
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,993.34,678.23
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,1007.67,687.9
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,1018.36,695.6
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,1015.69,695.23
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,1009.56,693.15
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,996.85,688.3
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,980.86,681.65
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,968.46,678.34
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,941.25,665.84
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,911.16,650.4
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,878.57,633.11
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,818.19,598.23
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,763.24,565.95
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,706.35,530.77
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,649.24,493.58
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,557.15,429.57
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,468.64,364.52
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,371.6,288.85
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,280.83,207.12
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,160.85,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,38.62,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,11.95,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,21.74,7.93
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,29.6,19.03
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,37.34,26.32
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,42.28,30.87
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,47.19,35.19
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,50.69,38.14
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,54.14,40.92
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,62.15,47.5
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,65.18,49.77
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,67.24,51.21
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,69.21,52.55
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,70.3,53.17
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,71.3,53.72
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,82.74,62.81
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,84.45,63.89
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,121.6,67.38
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,174.28,93.71
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,227.85,130.48
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,282.53,172.79
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,337.7,217.44
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,393.08,262.25
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,447.21,305.35
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,500.97,346.92
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,553.56,386.39
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,605.34,423.95
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,654.84,459.48
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,702.99,493.19
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,748.98,524.03
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,793.13,552.86
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,833.58,578.11
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,871.66,601.82
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,905.47,622.31
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,936.4,641.05
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,962.94,657.05
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,986.25,671.22
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,1004.34,683.82
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,1018.98,694.62
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,1027.59,701.09
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,1032.64,705.71
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,1030.62,705.83
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,1025.1,704.13
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,1013.63,701.76
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,998.89,697.54
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,987.54,693.96
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,961.31,681.23
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,926.23,663.0
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,888.75,642.97
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,840.43,615.86
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,790.63,586.87
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,734.61,552.33
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,673.11,512.16
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,593.49,457.27
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,516.17,400.51
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,413.53,320.79
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,317.37,233.19
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,181.73,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,48.36,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,12.38,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,21.02,6.92
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,31.71,21.09
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,40.56,29.53
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,46.93,35.4
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,53.18,40.93
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,57.52,44.62
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,61.75,48.07
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,64.62,50.27
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,67.39,52.33
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,69.88,54.11
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,72.21,55.73
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,80.13,62.06
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,81.03,62.5
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,89.78,69.41
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,104.93,81.46
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,142.4,90.61
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,192.45,119.12
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,228.86,140.53
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,281.52,178.36
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,336.84,226.46
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,391.69,272.23
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,438.76,308.95
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,485.25,344.39
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,524.02,373.38
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,559.91,399.35
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,599.82,427.4
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,639.93,454.91
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,679.52,482.23
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,719.47,509.42
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,763.49,539.61
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,812.41,572.46
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,845.64,594.43
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,876.75,615.12
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,913.64,638.68
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,944.19,657.65
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,957.63,667.69
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,980.72,684.01
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,986.25,688.6
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,988.32,691.52
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,983.28,689.78
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,974.85,686.21
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,958.04,679.25
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,938.09,670.47
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,916.07,659.75
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,884.86,643.1
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,844.49,620.36
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,802.21,595.97
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,749.5,563.96
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,695.87,530.31
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,629.23,486.15
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,563.06,440.32
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,476.61,377.05
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,401.06,318.78
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,308.77,243.16
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,223.8,164.07
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,123.6,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,22.91,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,11.52,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,19.42,5.13
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,28.95,18.73
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,38.35,27.62
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,46.66,35.21
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,52.8,40.69
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,57.46,44.68
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,61.98,48.42
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,65.47,51.18
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,68.81,53.76
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,70.51,54.9
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,72.12,55.95
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,73.21,56.56
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,81.56,63.22
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,82.19,63.43
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,82.72,63.59
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,114.43,66.74
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,163.67,91.77
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,214.26,127.1
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,265.67,167.46
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,316.6,209.13
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,368.16,251.38
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,419.04,292.76
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,472.01,334.56
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,519.06,370.97
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,566.36,406.34
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,598.47,429.1
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,620.27,443.55
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,675.08,482.41
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,728.49,519.69
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,775.23,552.25
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,813.69,577.37
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,842.86,595.74
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,859.58,606.43
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,896.97,630.16
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,920.76,645.16
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,936.87,655.95
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,949.75,665.0
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,956.33,670.39
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,959.56,673.96
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,956.56,673.41
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,950.32,671.08
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,950.82,674.43
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,936.15,668.39
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,913.69,657.19
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,888.44,644.25
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,854.2,625.49
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,817.78,605.04
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,771.4,577.49
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,729.45,552.14
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,669.68,513.19
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,610.2,472.71
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,533.77,417.25
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,459.85,360.68
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,364.6,284.72
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,275.88,200.03
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,150.54,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,29.24,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,11.52,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,19.44,4.13
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,28.62,18.4
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,39.67,28.79
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,45.17,33.98
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,50.62,38.88
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,53.87,41.68
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,57.11,44.34
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,59.42,46.07
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,61.69,47.71
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,68.62,53.28
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,69.8,53.92
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,70.47,54.17
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,71.1,54.4
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,75.39,57.67
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,79.31,60.6
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,117.54,69.96
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,172.23,100.0
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,212.42,124.98
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,267.52,166.06
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,319.78,209.04
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,372.52,252.58
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,424.76,295.09
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,476.88,336.34
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,527.32,375.72
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,577.04,413.46
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,624.87,448.39
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,671.48,481.47
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,715.32,511.81
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,757.38,540.25
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,796.21,565.34
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,832.77,588.92
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,865.24,609.13
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,894.92,627.59
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,901.15,631.78
