Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,915.76,641.56
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,929.07,650.65
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,939.12,657.89
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,969.3,677.57
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,982.74,686.88
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,980.81,686.85
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,975.54,685.18
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,963.28,681.81
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,947.87,676.6
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,925.45,665.48
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,911.63,659.87
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,877.03,640.89
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,840.2,620.35
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,793.67,592.9
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,745.82,563.71
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,685.57,524.73
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,631.31,488.15
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,555.41,433.73
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,482.04,377.98
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,384.22,299.53
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,293.44,210.59
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,128.62,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,33.03,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,10.67,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,19.22,2.77
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,26.24,16.24
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,33.2,23.04
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,37.85,27.4
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,42.48,31.55
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,46.12,34.65
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,54.11,41.38
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,56.59,43.28
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,59.02,45.09
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,60.91,46.39
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,62.72,47.61
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,63.67,48.15
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,74.27,56.7
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,75.71,57.58
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,77.02,58.38
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,107.46,60.32
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,159.47,85.08
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,211.64,120.53
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,264.82,161.94
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,318.48,205.88
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,372.5,250.29
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,425.92,293.86
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,479.08,336.17
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,530.7,375.84
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,581.52,413.62
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,630.07,448.65
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,677.27,481.69
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,721.99,513.15
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,764.83,542.62
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,804.08,567.13
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,840.91,589.97
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,873.86,611.44
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,903.97,631.22
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,928.83,647.05
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,950.49,661.05
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,966.93,673.16
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,979.98,683.44
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,988.69,690.43
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,994.0,695.56
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,991.21,695.16
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,985.01,692.94
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,973.4,689.21
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,958.6,683.64
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,948.59,680.36
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,923.98,667.85
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,890.58,649.75
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,854.83,629.86
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,808.49,602.78
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,760.74,573.89
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,701.19,535.52
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,647.59,499.49
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,571.18,444.82
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,497.24,388.69
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,399.02,310.22
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,307.21,217.7
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,136.61,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,35.54,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,9.39,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,18.31,0.95
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,26.67,16.46
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,34.88,24.45
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,39.84,29.13
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,44.78,33.56
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,47.96,36.3
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,51.12,38.89
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,58.13,44.66
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,60.52,46.37
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,62.02,47.28
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,63.47,48.14
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,64.76,48.91
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,75.6,57.59
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,76.42,57.91
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,77.14,58.19
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,106.61,60.08
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,159.18,84.77
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,212.52,120.87
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,266.62,162.79
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,320.11,206.63
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,373.98,251.15
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,426.94,294.18
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,479.74,335.95
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,531.55,375.94
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,582.62,414.13
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,631.01,449.44
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,678.13,482.86
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,722.31,514.05
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,764.52,543.32
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,803.42,567.55
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,839.87,590.06
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,873.15,610.83
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,903.64,629.84
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,929.29,645.78
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,951.79,659.88
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,969.69,672.68
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,984.23,683.65
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,992.86,690.29
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,998.01,695.06
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,996.19,695.26
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,990.94,693.63
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,980.13,690.42
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,966.05,685.36
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,946.07,676.16
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,923.11,665.1
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,902.8,656.52
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,868.98,638.87
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,823.59,612.09
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,776.72,583.56
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,718.16,546.3
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,659.41,506.99
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,581.63,451.67
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,513.42,399.89
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,414.41,320.69
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,320.39,222.98
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,144.72,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.27,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,8.54,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,16.64,0.0
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,22.98,13.14
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,29.33,19.4
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,36.33,25.73
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,40.75,29.66
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,43.73,32.19
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,46.72,34.61
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,49.53,36.79
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,52.27,38.85
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,61.31,46.14
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,63.48,47.61
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,65.12,48.67
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,66.67,49.65
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,67.71,50.22
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,68.66,50.71
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,99.03,53.87
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,154.06,79.64
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,209.83,117.37
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,265.44,160.37
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,319.43,204.07
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,373.72,248.29
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,426.5,290.8
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,478.96,331.95
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,530.67,371.92
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,581.53,410.16
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,630.17,445.39
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,677.42,478.65
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,721.74,509.48
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,764.3,538.48
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,803.72,563.35
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,840.84,586.44
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,873.85,607.0
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,904.03,625.83
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,928.96,641.48
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,950.69,655.31
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,968.19,667.81
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,982.34,678.5
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,989.5,684.37
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,993.15,688.37
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,990.96,688.36
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,985.37,686.54
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,973.79,682.87
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,959.02,677.4
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,947.5,673.76
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,921.42,660.96
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,887.41,642.97
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,851.12,623.2
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,804.6,596.56
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,756.67,568.04
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,700.35,532.26
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,638.88,490.93
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,559.67,434.44
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,483.1,376.39
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,380.74,294.49
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,282.06,192.16
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,122.12,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.27,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,8.11,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,14.76,0.0
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,26.92,16.28
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,38.81,27.5
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,49.24,36.89
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,59.38,45.79
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,68.38,53.45
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,77.07,60.62
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,83.7,65.86
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,90.05,70.74
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,95.38,74.67
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,100.88,78.68
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,103.72,80.5
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,106.31,82.11
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,107.89,82.91
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,109.26,83.54
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,125.36,78.61
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,168.37,96.64
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,218.9,128.71
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,265.14,162.43
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,317.28,204.18
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,370.24,246.83
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,426.47,291.35
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,478.04,331.67
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,527.58,369.43
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,576.64,405.69
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,624.74,440.29
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,671.94,473.3
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,715.06,503.53
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,756.43,532.07
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,794.34,556.69
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,829.96,578.74
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,863.42,599.6
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,894.31,618.83
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,920.57,636.05
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,943.78,651.57
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,962.03,663.57
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,976.98,673.76
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,986.97,681.01
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,993.47,686.4
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,990.84,686.09
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,984.8,684.01
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,974.61,682.22
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,961.15,678.52
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,951.99,677.0
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,928.05,666.15
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,894.93,648.7
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,859.47,629.46
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,811.17,601.64
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,761.48,571.94
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,704.27,535.59
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,642.08,493.74
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,561.51,436.09
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,483.66,376.85
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,379.75,293.42
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,277.91,184.82
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,120.64,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,8.54,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,15.63,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,26.34,15.83
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,35.81,25.16
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,42.33,31.24
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,48.72,36.97
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,53.61,41.2
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,58.37,45.15
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,61.72,47.75
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,64.96,50.18
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,67.57,52.03
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,76.72,59.3
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,78.18,60.14
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,79.54,60.91
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,80.68,61.52
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,81.7,62.03
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,107.77,64.16
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,161.72,89.33
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,216.25,126.14
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,270.86,168.31
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,324.04,211.17
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,378.18,255.13
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,431.12,297.68
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,486.1,340.54
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,536.67,379.88
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,586.76,417.86
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,634.92,452.99
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,682.1,486.46
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,726.26,517.2
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,768.66,546.06
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,806.37,571.92
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,841.71,594.97
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,874.47,615.64
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,904.54,634.6
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,929.49,650.55
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,951.32,664.69
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,968.53,676.12
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,982.41,685.7
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,990.4,692.0
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,1007.66,704.19
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,1004.02,703.15
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,996.89,700.41
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,970.65,688.21
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,948.7,678.78
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,901.8,652.44
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,852.24,624.11
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,794.29,589.49
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,727.71,548.02
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,669.03,511.21
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,610.21,472.74
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,539.94,424.07
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,471.18,373.81
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,394.61,315.07
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,320.86,255.67
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,240.29,187.69
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,157.46,100.99
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,54.92,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,4.27,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,8.18,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,20.57,11.02
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,32.6,22.4
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,48.8,36.84
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,64.47,50.61
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,80.54,64.41
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,96.04,77.37
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,110.05,88.81
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,123.54,99.56
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,135.27,108.65
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,146.5,117.16
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,156.61,124.65
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,166.21,131.64
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,173.92,137.02
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,181.17,141.99
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,199.59,142.02
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,237.58,161.13
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,264.66,177.56
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,304.87,206.61
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,343.8,236.72
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,383.28,267.5
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,422.63,297.72
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,461.91,327.21
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,500.36,356.1
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,539.17,384.71
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,575.91,410.99
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,612.49,436.66
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,654.89,465.83
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,698.38,495.26
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,740.61,524.31
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,781.73,552.48
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,800.09,564.43
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,813.8,573.58
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,816.02,575.19
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,814.41,574.46
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,816.85,577.41
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,816.5,578.6
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,808.06,575.44
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,796.87,570.62
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,761.93,549.69
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,742.48,538.61
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,721.68,528.27
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,698.79,516.43
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,675.3,503.62
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,649.72,489.21
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,615.23,468.58
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,579.21,446.34
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,534.32,416.74
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,488.43,385.44
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,439.18,349.91
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,389.65,312.71
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,326.27,262.96
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,263.61,211.66
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,199.07,155.94
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,146.69,90.38
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,49.9,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,4.27,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,8.17,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,20.57,10.84
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,32.62,22.35
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,48.86,36.84
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,64.57,50.67
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,79.13,63.2
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,93.23,75.02
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,106.22,85.68
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,118.75,95.74
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,128.44,103.22
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,137.75,110.27
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,145.47,115.9
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,144.25,114.23
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,148.31,116.91
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,152.04,119.3
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,161.15,111.89
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,197.61,126.37
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,230.98,145.05
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,272.66,174.3
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,323.59,215.43
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,373.35,255.74
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,421.53,294.12
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,467.6,329.78
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,511.0,362.79
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,553.13,393.95
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,595.29,424.17
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,631.37,449.57
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,670.28,477.34
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,708.89,504.55
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,747.57,531.43
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,789.08,559.79
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,806.79,571.58
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,819.93,580.64
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,829.78,588.69
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,836.38,594.73
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,844.21,601.47
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,849.28,606.53
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,845.26,605.68
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,838.41,603.21
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,824.24,595.43
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,807.43,586.04
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,781.91,573.39
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,754.06,559.0
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,718.41,537.65
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,659.78,500.59
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,615.09,472.07
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,569.54,442.03
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,520.31,408.45
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,470.83,373.59
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,404.37,324.24
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,338.86,273.75
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,270.82,219.16
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,203.72,163.39
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,146.73,113.81
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,83.04,46.52
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,29.39,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,3.41,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,6.58,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,18.65,9.2
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,30.34,20.48
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,46.94,35.34
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,62.96,49.51
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,79.39,63.76
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,95.25,77.19
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,109.0,88.43
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,122.25,98.99
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,133.81,107.92
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,144.89,116.28
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,154.25,123.18
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,163.15,129.63
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,170.2,134.52
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,176.83,139.06
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,194.12,139.37
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,231.91,158.52
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,270.21,183.77
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,308.96,212.09
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,347.06,241.04
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,377.52,264.97
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,416.38,294.85
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,456.24,324.89
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,494.53,353.97
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,533.23,382.84
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,569.27,409.12
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,605.15,434.82
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,640.08,458.89
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,674.71,482.36
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,706.26,503.55
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,736.8,523.85
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,753.84,536.26
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,768.23,547.06
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,774.09,551.7
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,776.99,554.52
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,779.0,557.51
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,762.68,549.02
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,754.73,545.88
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,744.52,541.2
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,725.88,530.15
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,705.13,517.76
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,678.31,502.65
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,649.77,486.18
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,616.91,465.75
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,582.59,443.99
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,541.22,416.86
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,498.71,388.31
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,457.7,360.41
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,415.48,330.69
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,371.97,298.96
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,327.76,265.26
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,269.51,218.39
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,211.17,169.76
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,155.41,120.74
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,92.75,48.9
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,34.95,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,2.99,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,5.97,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,16.0,6.91
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,25.95,16.64
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,42.02,31.01
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,57.5,44.74
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,74.38,59.41
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,90.64,73.21
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,105.96,85.85
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,120.67,97.69
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,133.31,107.54
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,145.4,116.77
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,155.53,124.3
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,165.17,131.34
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,172.95,136.86
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,180.29,141.99
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,175.49,125.43
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,208.13,138.18
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,239.49,154.73
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,275.11,178.41
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,324.06,217.53
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,371.92,255.81
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,420.23,294.1
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,463.08,327.47
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,503.36,357.96
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,542.46,386.73
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,577.91,412.15
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,611.35,435.5
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,653.41,465.12
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,696.44,494.97
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,740.15,524.48
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,787.21,555.66
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,804.17,566.72
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,817.16,575.5
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,818.23,576.39
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,816.7,575.68
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,818.55,579.04
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,817.48,580.54
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,807.19,575.48
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,794.08,568.72
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,777.64,559.43
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,758.7,548.54
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,713.69,522.61
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,687.12,508.35
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,656.84,491.11
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,624.98,472.4
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,584.81,446.89
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,543.56,420.02
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,492.88,385.63
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,441.67,349.7
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,385.73,308.61
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,329.99,265.96
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,265.81,214.58
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,202.01,161.64
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,143.27,110.24
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,76.73,35.33
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,28.05,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,5.12,0.0
2018,8,1,5,30,50.0,12.0,1.0,16.4,14.0,10.24,0.0
2018,8,1,5,45,111.5,29.5,0.95,16.95,42.0,23.11,12.26
2018,8,1,6,0,173.0,47.0,0.9,17.5,70.0,36.26,25.5
2018,8,1,6,15,229.5,65.5,0.9,18.1,110.0,49.83,37.86
2018,8,1,6,30,286.0,84.0,0.9,18.7,150.0,61.89,48.65
2018,8,1,6,45,333.0,99.5,0.85,19.35,194.5,72.2,57.64
2018,8,1,7,0,380.0,115.0,0.8,20.0,239.0,82.15,66.05
2018,8,1,7,15,416.0,130.0,0.8,20.8,286.5,91.28,73.5
2018,8,1,7,30,452.0,145.0,0.8,21.6,334.0,100.02,80.43
2018,8,1,7,45,480.0,157.5,0.75,22.45,381.5,106.66,85.43
2018,8,1,8,0,508.0,170.0,0.7,23.3,429.0,112.97,90.05
2018,8,1,8,15,528.5,181.5,0.7,23.95,474.0,118.21,93.81
2018,8,1,8,30,549.0,193.0,0.7,24.6,519.0,123.12,97.27
2018,8,1,8,45,563.5,202.5,0.7,25.3,559.5,126.45,99.39
2018,8,1,9,0,578.0,212.0,0.7,26.0,600.0,129.5,101.29
2018,8,1,9,15,624.5,205.5,0.7,26.45,648.0,133.98,91.64
2018,8,1,9,30,671.0,199.0,0.7,26.9,696.0,173.54,105.71
2018,8,1,9,45,723.5,183.0,0.75,27.4,742.5,213.87,129.14
