Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,0,776.0,167.0,0.8,27.9,789.0,267.47,167.86
2018,8,1,10,15,758.5,183.0,0.8,28.05,809.5,314.31,206.8
2018,8,1,10,30,741.0,199.0,0.8,28.2,830.0,366.81,250.09
2018,8,1,10,45,712.5,221.5,0.8,28.35,841.5,417.93,291.65
2018,8,1,11,0,684.0,244.0,0.8,28.5,853.0,466.26,329.82
2018,8,1,11,15,669.5,257.5,0.85,28.5,862.5,512.12,365.36
2018,8,1,11,30,655.0,271.0,0.9,28.5,872.0,556.32,398.7
2018,8,1,11,45,632.0,287.5,0.9,28.45,871.5,596.03,427.68
2018,8,1,12,0,609.0,304.0,0.9,28.4,871.0,633.18,454.05
2018,8,1,12,15,637.0,288.0,0.95,28.4,881.5,677.4,485.6
2018,8,1,12,30,665.0,272.0,1.0,28.4,892.0,722.08,516.97
2018,8,1,12,45,700.0,249.0,1.0,28.45,898.0,766.13,547.05
2018,8,1,13,0,735.0,226.0,1.0,28.5,904.0,809.59,576.35
2018,8,1,13,15,710.0,236.0,1.0,28.25,883.0,831.99,591.32
2018,8,1,13,30,685.0,246.0,1.0,28.0,862.0,850.71,604.01
2018,8,1,13,45,650.5,259.0,1.0,27.75,833.0,859.9,610.44
2018,8,1,14,0,616.0,272.0,1.0,27.5,804.0,864.78,614.23
2018,8,1,14,15,604.0,268.5,1.0,27.2,776.0,871.71,620.19
2018,8,1,14,30,592.0,265.0,1.0,26.9,748.0,871.21,621.59
2018,8,1,14,45,575.5,261.0,1.0,26.55,714.5,866.77,620.63
2018,8,1,15,0,559.0,257.0,1.0,26.2,681.0,859.36,617.87
2018,8,1,15,15,543.5,248.5,1.0,26.2,643.0,845.28,610.22
2018,8,1,15,30,528.0,240.0,1.0,26.2,605.0,828.43,600.89
2018,8,1,15,45,514.0,228.5,1.05,25.35,565.0,807.18,591.48
2018,8,1,16,0,500.0,217.0,1.1,24.5,525.0,783.45,580.27
2018,8,1,16,15,486.0,204.0,1.1,23.95,483.5,755.72,564.93
2018,8,1,16,30,472.0,191.0,1.1,23.4,442.0,725.9,547.94
2018,8,1,16,45,451.0,176.0,1.1,22.85,397.0,684.98,522.85
2018,8,1,17,0,430.0,161.0,1.1,22.3,352.0,642.59,496.16
2018,8,1,17,15,405.5,144.5,1.1,21.65,306.5,593.9,464.25
2018,8,1,17,30,381.0,128.0,1.1,21.0,261.0,544.46,430.64
2018,8,1,17,45,351.0,109.5,1.1,20.3,217.0,487.17,389.69
2018,8,1,18,0,321.0,91.0,1.1,19.6,173.0,430.01,346.91
2018,8,1,18,15,274.0,73.5,1.1,19.0,132.5,360.75,291.98
2018,8,1,18,30,227.0,56.0,1.1,18.4,92.0,293.75,236.28
2018,8,1,18,45,167.0,38.5,1.05,17.8,60.0,219.83,170.8
2018,8,1,19,0,107.0,21.0,1.0,17.2,28.0,134.15,56.82
2018,8,1,19,15,56.0,11.0,1.0,16.9,14.5,46.72,0.0
2018,8,1,19,30,5.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,1.0,16.25,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,15,21.5,5.5,1.0,15.05,6.5,4.69,0.0
2018,8,2,5,30,43.0,11.0,1.0,15.5,13.0,9.39,0.0
2018,8,2,5,45,100.5,28.5,0.95,15.9,40.0,22.34,11.41
2018,8,2,6,0,158.0,46.0,0.9,16.3,67.0,35.47,24.91
2018,8,2,6,15,211.5,65.5,0.9,16.85,106.0,49.7,37.92
2018,8,2,6,30,265.0,85.0,0.9,17.4,145.0,63.61,50.41
2018,8,2,6,45,308.0,102.5,0.9,17.95,189.0,75.83,61.13
2018,8,2,7,0,351.0,120.0,0.9,18.5,233.0,85.37,69.25
2018,8,2,7,15,387.0,135.5,0.9,19.2,280.0,94.72,76.95
2018,8,2,7,30,423.0,151.0,0.9,19.9,327.0,103.67,84.12
2018,8,2,7,45,450.5,165.0,0.9,20.6,374.0,111.14,89.89
2018,8,2,8,0,478.0,179.0,0.9,21.3,421.0,118.22,95.25
2018,8,2,8,15,500.5,190.5,0.9,21.85,466.5,123.32,98.94
2018,8,2,8,30,523.0,202.0,0.9,22.4,512.0,128.1,102.34
2018,8,2,8,45,540.0,213.5,0.9,22.95,555.0,132.46,105.37
2018,8,2,9,0,557.0,225.0,0.9,23.5,598.0,136.5,108.13
2018,8,2,9,15,593.0,224.0,0.9,24.0,643.0,144.7,102.15
2018,8,2,9,30,629.0,223.0,0.9,24.5,688.0,183.72,116.45
2018,8,2,9,45,667.0,215.0,0.9,25.0,729.5,224.41,140.89
2018,8,2,10,0,705.0,207.0,0.9,25.5,771.0,269.78,173.98
2018,8,2,10,15,683.5,228.0,0.9,25.65,791.5,322.84,217.51
2018,8,2,10,30,662.0,249.0,0.9,25.8,812.0,373.99,259.64
2018,8,2,10,45,627.5,275.5,0.95,25.9,820.5,422.01,299.13
2018,8,2,11,0,593.0,302.0,1.0,26.0,829.0,470.09,337.33
2018,8,2,11,15,577.0,316.5,1.0,25.9,837.0,512.08,369.92
2018,8,2,11,30,561.0,331.0,1.0,25.8,845.0,552.46,400.42
2018,8,2,11,45,535.5,350.0,1.0,25.7,844.0,588.97,427.3
2018,8,2,12,0,510.0,369.0,1.0,25.6,843.0,623.03,451.71
2018,8,2,12,15,540.0,354.0,1.0,25.6,856.5,665.84,482.06
2018,8,2,12,30,570.0,339.0,1.0,25.6,870.0,709.37,512.38
2018,8,2,12,45,606.5,315.5,1.0,25.65,877.0,748.85,539.81
2018,8,2,13,0,643.0,292.0,1.0,25.7,884.0,792.14,569.36
2018,8,2,13,15,614.0,304.0,1.0,25.55,862.5,810.32,581.37
2018,8,2,13,30,585.0,316.0,1.0,25.4,841.0,825.31,591.45
2018,8,2,13,45,545.5,328.5,1.0,25.2,809.0,827.61,593.3
2018,8,2,14,0,506.0,341.0,1.0,25.0,777.0,825.95,592.68
2018,8,2,14,15,493.5,334.5,1.0,24.75,748.5,827.93,595.42
2018,8,2,14,30,481.0,328.0,1.0,24.5,720.0,827.0,596.3
2018,8,2,14,45,463.5,321.5,1.0,24.3,686.0,818.36,592.08
2018,8,2,15,0,446.0,315.0,1.0,24.1,652.0,806.9,586.16
2018,8,2,15,15,431.0,302.5,1.0,24.1,614.5,789.18,575.92
2018,8,2,15,30,416.0,290.0,1.0,24.1,577.0,749.77,551.79
2018,8,2,15,45,403.5,275.5,1.05,23.4,539.0,727.39,540.76
2018,8,2,16,0,391.0,261.0,1.1,22.7,501.0,703.09,528.0
2018,8,2,16,15,381.0,243.0,1.1,22.25,461.0,675.29,511.73
2018,8,2,16,30,371.0,225.0,1.1,21.8,421.0,645.76,494.01
2018,8,2,16,45,354.5,204.5,1.1,21.3,377.0,605.11,468.05
2018,8,2,17,0,338.0,184.0,1.1,20.8,333.0,563.14,440.57
2018,8,2,17,15,318.5,162.5,1.1,20.25,289.0,515.91,408.42
2018,8,2,17,30,299.0,141.0,1.1,19.7,245.0,467.86,374.56
2018,8,2,17,45,275.5,120.0,1.1,19.15,203.5,416.42,336.63
2018,8,2,18,0,252.0,99.0,1.1,18.6,162.0,364.84,296.94
2018,8,2,18,15,214.5,78.5,1.1,18.1,123.5,302.57,246.5
2018,8,2,18,30,177.0,58.0,1.1,17.6,85.0,241.28,194.81
2018,8,2,18,45,128.0,39.0,1.1,17.15,55.0,175.17,135.52
2018,8,2,19,0,79.0,20.0,1.1,16.7,25.0,97.59,31.56
2018,8,2,19,15,39.5,10.0,1.1,16.5,12.5,34.82,0.0
2018,8,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.0,1.0,15.15,4.5,0.0,0.0
2018,8,3,5,30,26.0,8.0,1.0,15.6,9.0,6.83,0.0
2018,8,3,5,45,65.0,23.5,1.0,16.05,30.5,18.6,8.23
2018,8,3,6,0,104.0,39.0,1.0,16.5,52.0,30.32,20.42
2018,8,3,6,15,146.5,61.5,0.9,17.3,89.0,46.63,35.15
2018,8,3,6,30,189.0,84.0,0.8,18.1,126.0,62.43,49.22
2018,8,3,6,45,228.0,106.0,0.75,18.9,170.0,77.41,62.25
2018,8,3,7,0,267.0,128.0,0.7,19.7,214.0,91.93,74.54
2018,8,3,7,15,301.5,148.5,0.7,20.4,261.0,105.03,85.33
2018,8,3,7,30,336.0,169.0,0.7,21.1,308.0,117.69,95.5
2018,8,3,7,45,365.0,185.5,0.65,21.85,354.5,127.49,103.02
2018,8,3,8,0,394.0,202.0,0.6,22.6,401.0,136.9,110.09
2018,8,3,8,15,416.5,217.0,0.6,23.25,446.0,138.2,110.46
2018,8,3,8,30,439.0,232.0,0.6,23.9,491.0,144.54,114.98
2018,8,3,8,45,456.5,244.5,0.6,24.55,532.5,148.93,117.86
2018,8,3,9,0,474.0,257.0,0.6,25.2,574.0,152.97,120.46
2018,8,3,9,15,524.0,251.5,0.6,25.9,622.0,156.39,111.58
2018,8,3,9,30,574.0,246.0,0.6,26.6,670.0,193.21,124.53
2018,8,3,9,45,632.0,229.5,0.6,27.3,717.0,227.46,142.93
2018,8,3,10,0,690.0,213.0,0.6,28.0,764.0,269.44,171.94
2018,8,3,10,15,668.5,232.5,0.6,28.25,782.5,320.87,213.41
2018,8,3,10,30,647.0,252.0,0.6,28.5,801.0,370.34,253.44
2018,8,3,10,45,612.0,279.0,0.6,28.8,809.5,417.84,291.36
2018,8,3,11,0,577.0,306.0,0.6,29.1,818.0,465.24,327.73
2018,8,3,11,15,561.5,320.0,0.6,29.1,825.5,506.43,358.81
2018,8,3,11,30,546.0,334.0,0.6,29.1,833.0,546.06,387.88
2018,8,3,11,45,516.5,355.0,0.65,29.1,830.5,581.09,413.33
2018,8,3,12,0,487.0,376.0,0.7,29.1,828.0,613.38,436.23
2018,8,3,12,15,495.0,371.5,0.7,29.1,831.5,648.64,460.63
2018,8,3,12,30,503.0,367.0,0.7,29.1,835.0,683.37,484.23
2018,8,3,12,45,505.5,362.5,0.75,29.05,830.0,713.11,504.93
2018,8,3,13,0,508.0,358.0,0.8,29.0,825.0,741.36,524.54
2018,8,3,13,15,493.0,360.0,0.8,28.8,807.5,759.0,536.56
2018,8,3,13,30,478.0,362.0,0.8,28.6,790.0,773.91,546.86
2018,8,3,13,45,457.0,363.0,0.85,28.45,764.5,779.8,551.91
2018,8,3,14,0,436.0,364.0,0.9,28.3,739.0,782.62,555.09
2018,8,3,14,15,431.5,353.5,0.9,28.0,714.5,787.24,559.66
2018,8,3,14,30,427.0,343.0,0.9,27.7,690.0,789.31,562.66
2018,8,3,14,45,421.5,330.0,0.9,27.45,660.5,785.42,561.88
2018,8,3,15,0,416.0,317.0,0.9,27.2,631.0,760.85,548.21
2018,8,3,15,15,401.0,304.5,0.9,27.2,594.0,742.42,537.61
2018,8,3,15,30,386.0,292.0,0.9,27.2,557.0,721.83,525.48
2018,8,3,15,45,381.0,273.0,0.95,26.45,520.5,701.77,516.13
2018,8,3,16,0,376.0,254.0,1.0,25.7,484.0,679.61,505.18
2018,8,3,16,15,375.0,232.5,1.0,25.2,446.0,656.39,492.48
2018,8,3,16,30,374.0,211.0,1.0,24.7,408.0,631.08,478.14
2018,8,3,16,45,361.5,192.5,1.0,24.25,367.5,596.41,456.52
2018,8,3,17,0,349.0,174.0,1.0,23.8,327.0,560.38,433.49
2018,8,3,17,15,328.5,154.0,1.0,23.2,283.5,513.63,402.08
2018,8,3,17,30,308.0,134.0,1.0,22.6,240.0,466.18,369.09
2018,8,3,17,45,282.5,113.5,1.05,22.05,198.5,413.06,330.52
2018,8,3,18,0,257.0,93.0,1.1,21.5,157.0,359.87,290.08
2018,8,3,18,15,212.5,73.0,1.1,21.0,117.5,291.91,235.46
2018,8,3,18,30,168.0,53.0,1.1,20.5,78.0,225.3,179.84
2018,8,3,18,45,116.5,34.5,1.1,19.95,49.0,157.43,119.53
2018,8,3,19,0,65.0,16.0,1.1,19.4,20.0,78.43,14.95
2018,8,3,19,15,32.5,8.0,1.05,19.15,10.0,28.42,0.0
2018,8,3,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,5,15,14.5,4.0,0.95,16.55,4.5,0.0,0.0
2018,8,4,5,30,29.0,8.0,0.9,16.9,9.0,6.83,0.0
2018,8,4,5,45,73.0,23.5,0.9,17.25,31.5,18.6,7.78
2018,8,4,6,0,117.0,39.0,0.9,17.6,54.0,30.35,20.29
2018,8,4,6,15,163.0,61.5,0.9,18.3,92.0,46.69,35.02
2018,8,4,6,30,209.0,84.0,0.9,19.0,130.0,62.53,49.1
2018,8,4,6,45,250.0,104.5,0.85,19.7,174.0,76.61,61.35
2018,8,4,7,0,291.0,125.0,0.8,20.4,218.0,90.28,72.93
2018,8,4,7,15,329.5,143.5,0.8,21.1,266.0,102.28,82.79
2018,8,4,7,30,368.0,162.0,0.8,21.8,314.0,113.91,92.1
2018,8,4,7,45,401.5,176.5,0.8,22.45,362.0,118.03,94.97
2018,8,4,8,0,435.0,191.0,0.8,23.1,410.0,125.29,100.41
2018,8,4,8,15,466.0,202.5,0.8,23.6,458.0,130.3,103.97
2018,8,4,8,30,497.0,214.0,0.8,24.1,506.0,135.01,107.27
2018,8,4,8,45,525.5,220.0,0.8,24.55,550.5,136.21,107.71
2018,8,4,9,0,554.0,226.0,0.8,25.0,595.0,137.29,108.09
2018,8,4,9,15,587.0,227.5,0.8,25.4,640.0,144.03,102.58
2018,8,4,9,30,620.0,229.0,0.8,25.8,685.0,184.56,117.28
2018,8,4,9,45,655.0,222.5,0.85,26.2,725.5,225.21,141.35
2018,8,4,10,0,690.0,216.0,0.9,26.6,766.0,270.28,174.02
2018,8,4,10,15,648.5,247.5,0.9,26.6,779.5,324.59,218.87
2018,8,4,10,30,607.0,279.0,0.9,26.6,793.0,374.97,260.61
2018,8,4,10,45,546.5,321.0,0.9,26.6,793.0,423.69,300.33
2018,8,4,11,0,486.0,363.0,0.9,26.6,793.0,463.99,332.45
2018,8,4,11,15,477.5,375.0,0.9,26.45,804.0,503.42,362.59
2018,8,4,11,30,469.0,387.0,0.9,26.3,815.0,542.1,391.41
2018,8,4,11,45,454.0,398.5,0.95,26.15,816.0,575.83,416.51
2018,8,4,12,0,439.0,410.0,1.0,26.0,817.0,608.0,440.03
2018,8,4,12,15,465.0,395.5,1.0,26.05,827.0,646.46,467.22
2018,8,4,12,30,491.0,381.0,1.0,26.1,837.0,685.52,494.4
2018,8,4,12,45,523.0,360.0,1.0,26.15,842.5,723.96,521.01
2018,8,4,13,0,555.0,339.0,1.0,26.2,848.0,762.21,547.25
2018,8,4,13,15,525.0,350.0,1.05,25.9,825.5,776.58,557.74
2018,8,4,13,30,495.0,361.0,1.1,25.6,803.0,787.43,566.12
2018,8,4,13,45,454.5,372.5,1.1,25.25,771.0,785.91,565.74
2018,8,4,14,0,414.0,384.0,1.1,24.9,739.0,768.32,555.19
2018,8,4,14,15,413.0,370.5,1.1,24.55,715.0,771.83,559.58
2018,8,4,14,30,412.0,357.0,1.1,24.2,691.0,773.08,562.34
2018,8,4,14,45,411.0,341.5,1.1,23.85,662.5,769.99,562.39
2018,8,4,15,0,410.0,326.0,1.1,23.5,634.0,764.62,561.07
2018,8,4,15,15,395.0,313.0,1.1,23.5,597.0,745.84,549.8
2018,8,4,15,30,380.0,300.0,1.1,23.5,560.0,724.91,537.19
2018,8,4,15,45,412.5,267.0,1.1,23.0,532.5,726.39,542.33
2018,8,4,16,0,445.0,234.0,1.1,22.5,505.0,746.6,559.61
2018,8,4,16,15,498.5,198.0,1.1,22.3,478.0,760.59,572.95
2018,8,4,16,30,552.0,162.0,1.1,22.1,451.0,769.58,582.41
2018,8,4,16,45,574.5,138.5,1.1,21.9,413.0,767.41,583.19
2018,8,4,17,0,597.0,115.0,1.1,21.7,375.0,753.94,576.27
2018,8,4,17,15,567.0,105.5,1.1,21.3,327.0,703.6,543.8
2018,8,4,17,30,537.0,96.0,1.1,20.9,279.0,652.14,509.7
2018,8,4,17,45,496.0,84.5,1.1,20.45,232.0,587.95,464.79
2018,8,4,18,0,455.0,73.0,1.1,20.0,185.0,524.09,417.88
2018,8,4,18,15,380.5,61.5,1.05,19.45,140.0,430.54,345.38
2018,8,4,18,30,306.0,50.0,1.0,18.9,95.0,347.0,276.8
2018,8,4,18,45,208.5,35.0,1.0,18.3,60.5,246.35,187.59
2018,8,4,19,0,111.0,20.0,1.0,17.7,26.0,132.21,9.18
2018,8,4,19,15,55.5,10.0,1.0,17.25,13.0,45.34,0.0
2018,8,4,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,10.5,3.5,0.95,13.8,4.0,0.0,0.0
2018,8,5,5,30,21.0,7.0,0.9,14.3,8.0,5.97,0.0
2018,8,5,5,45,62.0,23.0,0.85,14.75,30.0,18.18,7.15
2018,8,5,6,0,103.0,39.0,0.8,15.2,52.0,30.27,20.4
2018,8,5,6,15,149.5,62.0,0.75,15.95,90.0,46.93,35.56
2018,8,5,6,30,196.0,85.0,0.7,16.7,128.0,63.07,50.03
2018,8,5,6,45,239.0,106.5,0.7,17.45,172.5,77.77,62.92
2018,8,5,7,0,282.0,128.0,0.7,18.2,217.0,92.04,75.09
2018,8,5,7,15,317.0,148.0,0.65,18.95,264.5,104.89,85.71
2018,8,5,7,30,352.0,168.0,0.6,19.7,312.0,117.3,95.7
2018,8,5,7,45,381.5,182.5,0.6,20.45,357.5,125.99,102.36
2018,8,5,8,0,411.0,197.0,0.6,21.2,403.0,128.81,104.01
2018,8,5,8,15,434.0,211.0,0.6,21.75,448.0,135.09,108.62
2018,8,5,8,30,457.0,225.0,0.6,22.3,493.0,140.99,112.86
2018,8,5,8,45,475.0,237.5,0.6,22.9,535.5,145.54,115.94
2018,8,5,9,0,493.0,250.0,0.6,23.5,578.0,149.75,118.73
2018,8,5,9,15,524.5,253.5,0.6,23.95,621.5,155.35,113.02
2018,8,5,9,30,556.0,257.0,0.6,24.4,665.0,195.7,128.7
2018,8,5,9,45,589.0,253.5,0.65,24.9,704.5,236.1,152.76
2018,8,5,10,0,622.0,250.0,0.7,25.4,744.0,277.72,182.56
2018,8,5,10,15,585.5,277.0,0.7,25.6,756.0,329.11,224.4
2018,8,5,10,30,549.0,304.0,0.7,25.8,768.0,374.67,261.77
2018,8,5,10,45,440.0,338.5,0.7,26.0,716.5,395.05,281.69
2018,8,5,11,0,331.0,373.0,0.7,26.2,665.0,411.07,296.68
2018,8,5,11,15,367.5,385.0,0.75,26.2,715.0,462.76,334.74
2018,8,5,11,30,404.0,397.0,0.8,26.2,765.0,518.49,374.94
2018,8,5,11,45,340.5,418.0,0.8,26.25,730.0,526.94,381.47
2018,8,5,12,0,277.0,439.0,0.8,26.3,695.0,529.73,383.75
2018,8,5,12,15,348.0,420.5,0.8,26.4,742.5,586.36,423.85
2018,8,5,12,30,419.0,402.0,0.8,26.5,790.0,650.17,467.76
2018,8,5,12,45,485.0,371.5,0.8,26.6,817.5,704.29,504.73
2018,8,5,13,0,551.0,341.0,0.8,26.7,845.0,760.37,542.62
2018,8,5,13,15,524.5,349.5,0.8,26.5,823.5,775.39,552.47
2018,8,5,13,30,498.0,358.0,0.8,26.3,802.0,787.06,560.53
2018,8,5,13,45,458.0,369.5,0.8,26.1,770.5,786.08,560.18
2018,8,5,14,0,418.0,381.0,0.8,25.9,739.0,768.88,549.73
2018,8,5,14,15,407.0,372.5,0.8,25.75,711.5,768.06,550.56
2018,8,5,14,30,396.0,364.0,0.8,25.6,684.0,764.84,549.7
2018,8,5,14,45,382.0,353.0,0.8,25.4,651.0,753.77,543.91
2018,8,5,15,0,368.0,342.0,0.8,25.2,618.0,740.41,536.72
2018,8,5,15,15,353.5,328.0,0.8,25.2,581.5,721.1,525.28
2018,8,5,15,30,339.0,314.0,0.8,25.2,545.0,699.76,512.51
2018,8,5,15,45,333.0,293.5,0.8,24.75,508.0,677.53,500.32
2018,8,5,16,0,327.0,273.0,0.8,24.3,471.0,653.32,486.67
2018,8,5,16,15,330.5,248.5,0.8,23.9,434.5,631.79,474.95
2018,8,5,16,30,334.0,224.0,0.8,23.5,398.0,608.1,461.53
2018,8,5,16,45,328.5,201.0,0.85,23.15,358.0,575.45,441.67
2018,8,5,17,0,323.0,178.0,0.9,22.8,318.0,541.05,420.08
2018,8,5,17,15,308.5,156.0,0.85,22.25,276.0,497.96,390.77
2018,8,5,17,30,294.0,134.0,0.8,21.7,234.0,453.79,359.77
2018,8,5,17,45,275.0,113.0,0.8,21.2,194.0,406.2,325.06
2018,8,5,18,0,256.0,92.0,0.8,20.7,154.0,358.15,288.38
2018,8,5,18,15,210.0,71.5,0.8,20.1,114.5,288.34,232.34
2018,8,5,18,30,164.0,51.0,0.8,19.5,75.0,219.82,175.15
2018,8,5,18,45,111.5,33.5,0.8,18.95,47.0,153.76,114.83
2018,8,5,19,0,59.0,16.0,0.8,18.4,19.0,74.02,0.0
2018,8,5,19,15,29.5,8.0,0.8,18.05,9.5,26.36,0.0
2018,8,5,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,15.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,16.1,8.0,5.97,0.0
2018,8,6,5,45,72.5,23.0,0.8,16.75,30.5,18.18,6.5
2018,8,6,6,0,120.0,39.0,0.7,17.4,53.0,30.31,20.16
2018,8,6,6,15,172.0,60.0,0.7,18.35,91.5,45.65,34.06
2018,8,6,6,30,224.0,81.0,0.7,19.3,130.0,60.6,47.33
2018,8,6,6,45,270.0,100.5,0.65,20.25,174.5,74.15,59.08
2018,8,6,7,0,316.0,120.0,0.6,21.2,219.0,87.34,70.16
2018,8,6,7,15,353.5,136.5,0.6,22.05,266.0,98.22,79.01
2018,8,6,7,30,391.0,153.0,0.6,22.9,313.0,104.95,84.14
2018,8,6,7,45,421.5,167.0,0.6,23.75,360.0,112.42,89.78
2018,8,6,8,0,452.0,181.0,0.6,24.6,407.0,119.51,95.0
2018,8,6,8,15,474.5,193.5,0.6,25.25,451.5,125.19,99.05
2018,8,6,8,30,497.0,206.0,0.6,25.9,496.0,130.52,102.78
2018,8,6,8,45,513.5,216.5,0.6,26.6,537.0,134.25,105.16
2018,8,6,9,0,530.0,227.0,0.6,27.3,578.0,137.69,107.31
2018,8,6,9,15,537.5,241.0,0.6,27.65,616.0,147.73,114.88
2018,8,6,9,30,545.0,255.0,0.6,28.0,654.0,192.56,125.14
2018,8,6,9,45,545.5,268.5,0.65,28.35,684.5,237.65,153.63
2018,8,6,10,0,546.0,282.0,0.7,28.7,715.0,283.37,187.16
2018,8,6,10,15,535.5,299.0,0.7,28.85,737.0,329.0,222.92
2018,8,6,10,30,525.0,316.0,0.7,29.0,759.0,373.98,258.47
2018,8,6,10,45,504.5,337.0,0.7,29.15,772.0,417.18,292.39
2018,8,6,11,0,484.0,358.0,0.7,29.3,785.0,458.67,324.13
2018,8,6,11,15,477.0,368.5,0.75,29.3,795.5,497.73,353.71
2018,8,6,11,30,470.0,379.0,0.8,29.3,806.0,536.12,382.12
2018,8,6,11,45,456.5,390.0,0.8,29.3,808.0,570.38,406.67
2018,8,6,12,0,443.0,401.0,0.8,29.3,810.0,603.19,429.62
2018,8,6,12,15,476.0,382.0,0.8,29.4,822.0,642.82,457.13
2018,8,6,12,30,509.0,363.0,0.8,29.5,834.0,683.35,484.82
2018,8,6,12,45,550.5,336.0,0.85,29.65,842.0,724.07,513.02
2018,8,6,13,0,592.0,309.0,0.9,29.8,850.0,764.85,541.05
2018,8,6,13,15,560.5,322.5,0.9,29.55,828.0,781.09,551.81
2018,8,6,13,30,529.0,336.0,0.9,29.3,806.0,793.75,560.42
2018,8,6,13,45,486.5,349.5,0.9,29.1,774.0,793.07,560.24
2018,8,6,14,0,444.0,363.0,0.9,28.9,742.0,788.37,557.58
2018,8,6,14,15,434.5,355.0,0.9,28.65,715.5,790.84,560.64
2018,8,6,14,30,425.0,347.0,0.9,28.4,689.0,790.62,561.96
2018,8,6,14,45,413.0,336.0,0.9,28.1,657.0,765.86,548.06
2018,8,6,15,0,401.0,325.0,0.9,27.8,625.0,754.44,542.69
2018,8,6,15,15,386.0,312.0,0.9,27.8,588.0,735.61,531.68
2018,8,6,15,30,371.0,299.0,0.9,27.8,551.0,714.66,519.32
2018,8,6,15,45,383.0,274.0,0.9,27.25,519.0,704.85,516.32
2018,8,6,16,0,395.0,249.0,0.9,26.7,487.0,692.56,511.6
2018,8,6,16,15,434.0,215.5,0.9,26.35,457.5,715.86,530.81
2018,8,6,16,30,473.0,182.0,0.9,26.0,428.0,715.14,534.06
2018,8,6,16,45,496.0,157.0,0.9,25.7,391.5,704.66,530.37
2018,8,6,17,0,519.0,132.0,0.9,25.4,355.0,690.41,523.08
2018,8,6,17,15,504.0,116.5,0.85,24.85,310.0,649.22,496.59
2018,8,6,17,30,489.0,101.0,0.8,24.3,265.0,606.5,468.36
2018,8,6,17,45,468.5,86.0,0.8,23.8,221.5,558.32,435.26
2018,8,6,18,0,448.0,71.0,0.8,23.3,178.0,514.75,403.64
2018,8,6,18,15,378.5,58.5,0.8,22.55,134.0,424.15,334.75
2018,8,6,18,30,309.0,46.0,0.8,21.8,90.0,343.08,269.34
2018,8,6,18,45,212.5,32.5,0.8,21.05,57.0,245.99,181.16
2018,8,6,19,0,116.0,19.0,0.8,20.3,24.0,131.74,0.0
2018,8,6,19,15,58.0,9.5,0.8,19.95,12.0,46.43,0.0
2018,8,6,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,5,15,26.0,5.5,1.05,16.55,6.0,0.0,0.0
2018,8,7,5,30,52.0,11.0,1.0,17.3,12.0,9.39,0.0
2018,8,7,5,45,137.0,26.0,0.9,18.0,39.5,20.13,6.98
2018,8,7,6,0,222.0,41.0,0.8,18.7,67.0,31.46,20.93
2018,8,7,6,15,293.0,56.0,0.75,19.45,108.0,42.51,31.16
2018,8,7,6,30,364.0,71.0,0.7,20.2,149.0,53.29,40.82
2018,8,7,6,45,415.5,84.0,0.65,20.95,195.5,62.24,48.64
2018,8,7,7,0,467.0,97.0,0.6,21.7,242.0,70.91,55.98
2018,8,7,7,15,507.0,107.0,0.55,22.45,290.5,77.17,61.04
2018,8,7,7,30,547.0,117.0,0.5,23.2,339.0,84.85,67.15
2018,8,7,7,45,576.0,126.0,0.5,23.9,387.5,89.1,70.27
2018,8,7,8,0,605.0,135.0,0.5,24.6,436.0,93.09,73.14
2018,8,7,8,15,627.5,143.5,0.5,25.15,483.0,96.38,75.42
2018,8,7,8,30,650.0,152.0,0.5,25.7,530.0,99.41,77.48
2018,8,7,8,45,666.5,159.5,0.5,26.2,574.0,101.44,78.73
2018,8,7,9,0,683.0,167.0,0.5,26.7,618.0,103.25,79.8
2018,8,7,9,15,667.0,186.5,0.5,26.9,650.0,116.03,89.86
2018,8,7,9,30,651.0,206.0,0.5,27.1,682.0,169.05,104.65
2018,8,7,9,45,621.5,233.5,0.55,27.35,705.5,224.36,141.29
2018,8,7,10,0,592.0,261.0,0.6,27.6,729.0,278.9,182.74
2018,8,7,10,15,603.0,265.5,0.6,27.7,758.0,322.17,216.48
2018,8,7,10,30,614.0,270.0,0.6,27.8,787.0,368.68,253.34
2018,8,7,10,45,622.0,274.5,0.6,27.95,810.0,415.42,290.15
2018,8,7,11,0,630.0,279.0,0.6,28.1,833.0,463.0,326.82
2018,8,7,11,15,636.0,281.0,0.65,28.1,849.0,508.53,361.77
2018,8,7,11,30,642.0,283.0,0.7,28.1,865.0,554.27,396.06
2018,8,7,11,45,646.5,283.0,0.7,28.15,874.0,597.67,427.47
2018,8,7,12,0,651.0,283.0,0.7,28.2,883.0,640.65,457.79
2018,8,7,12,15,640.0,290.0,0.7,28.1,880.0,678.0,483.76
2018,8,7,12,30,629.0,297.0,0.7,28.0,877.0,713.28,507.85
2018,8,7,12,45,612.0,305.5,0.75,27.95,866.5,743.0,528.37
2018,8,7,13,0,595.0,314.0,0.8,27.9,856.0,771.18,547.62
2018,8,7,13,15,594.5,309.0,0.8,27.75,843.5,796.84,565.09
2018,8,7,13,30,594.0,304.0,0.8,27.6,831.0,820.19,580.99
2018,8,7,13,45,591.5,298.0,0.8,27.5,812.0,838.39,593.47
2018,8,7,14,0,589.0,292.0,0.8,27.4,793.0,853.93,604.33
2018,8,7,14,15,584.5,283.5,0.85,27.15,767.0,862.42,612.02
2018,8,7,14,30,580.0,275.0,0.9,26.9,741.0,868.0,618.06
2018,8,7,14,45,573.5,265.5,0.9,26.7,709.5,867.71,619.6
2018,8,7,15,0,567.0,256.0,0.9,26.5,678.0,864.5,619.45
2018,8,7,15,15,551.0,247.5,0.9,26.5,639.5,850.05,611.6
2018,8,7,15,30,535.0,239.0,0.9,26.5,601.0,832.77,602.11
2018,8,7,15,45,521.5,226.5,0.9,25.8,560.0,810.94,591.45
2018,8,7,16,0,508.0,214.0,0.9,25.1,519.0,786.55,579.05
2018,8,7,16,15,492.0,199.5,0.9,24.65,475.0,755.02,561.19
2018,8,7,16,30,476.0,185.0,0.9,24.2,431.0,721.34,541.63
2018,8,7,16,45,451.0,170.5,0.9,23.75,384.5,677.03,514.15
2018,8,7,17,0,426.0,156.0,0.9,23.3,338.0,631.39,485.07
2018,8,7,17,15,391.0,140.5,0.9,22.65,290.5,574.23,446.95
2018,8,7,17,30,356.0,125.0,0.9,22.0,243.0,516.93,407.29
2018,8,7,17,45,313.0,106.5,0.9,21.4,197.5,430.29,344.02
2018,8,7,18,0,270.0,88.0,0.9,20.8,152.0,364.32,293.45
2018,8,7,18,15,216.5,67.5,0.9,20.2,111.0,287.73,231.86
2018,8,7,18,30,163.0,47.0,0.9,19.6,70.0,212.75,169.1
2018,8,7,18,45,105.5,29.5,0.9,19.0,42.0,142.3,103.28
2018,8,7,19,0,48.0,12.0,0.9,18.4,14.0,57.29,0.0
2018,8,7,19,15,24.0,6.0,0.9,18.1,7.0,20.95,0.0
2018,8,7,19,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,1.05,16.7,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,1.0,17.2,5.0,4.27,0.0
2018,8,8,5,45,54.0,18.5,0.95,17.65,23.5,14.78,2.97
2018,8,8,6,0,89.0,32.0,0.9,18.1,42.0,25.14,15.58
2018,8,8,6,15,128.5,54.0,0.8,18.9,77.0,41.27,30.14
2018,8,8,6,30,168.0,76.0,0.7,19.7,112.0,56.88,44.0
2018,8,8,6,45,204.5,100.0,0.6,20.5,155.0,73.28,58.25
2018,8,8,7,0,241.0,124.0,0.5,21.3,198.0,89.14,71.66
2018,8,8,7,15,273.0,145.5,0.45,21.9,244.0,102.89,82.98
2018,8,8,7,30,305.0,167.0,0.4,22.5,290.0,116.16,93.62
2018,8,8,7,45,333.0,185.5,0.4,23.1,336.5,127.15,102.17
2018,8,8,8,0,361.0,204.0,0.4,23.7,383.0,137.71,110.21
2018,8,8,8,15,385.0,220.5,0.35,24.25,428.5,146.65,116.78
2018,8,8,8,30,409.0,237.0,0.3,24.8,474.0,155.2,122.94
2018,8,8,8,45,429.5,250.0,0.3,25.35,516.5,152.46,120.05
2018,8,8,9,0,450.0,263.0,0.3,25.9,559.0,156.79,122.92
2018,8,8,9,15,466.0,274.0,0.3,26.35,597.5,162.03,126.51
2018,8,8,9,30,482.0,285.0,0.3,26.8,636.0,202.37,135.22
2018,8,8,9,45,495.0,294.5,0.3,27.25,670.5,243.84,160.31
2018,8,8,10,0,508.0,304.0,0.3,27.7,705.0,287.28,191.02
2018,8,8,10,15,516.0,312.0,0.3,28.05,732.5,330.4,223.64
2018,8,8,10,30,524.0,320.0,0.3,28.4,760.0,374.7,257.58
2018,8,8,10,45,529.0,326.5,0.3,28.75,781.0,417.98,290.6
2018,8,8,11,0,534.0,333.0,0.3,29.1,802.0,461.83,323.31
2018,8,8,11,15,537.0,337.5,0.3,29.3,816.5,503.81,354.14
2018,8,8,11,30,540.0,342.0,0.3,29.5,831.0,545.81,384.15
2018,8,8,11,45,540.5,345.5,0.35,29.65,838.5,585.53,412.44
2018,8,8,12,0,541.0,349.0,0.4,29.8,846.0,624.68,439.76
2018,8,8,12,15,544.5,347.5,0.4,29.85,848.0,661.18,464.47
2018,8,8,12,30,548.0,346.0,0.4,29.9,850.0,696.74,488.12
2018,8,8,12,45,550.5,341.5,0.45,30.0,845.0,727.88,509.23
2018,8,8,13,0,553.0,337.0,0.5,30.1,840.0,757.39,529.13
2018,8,8,13,15,547.5,334.5,0.5,30.0,826.0,780.23,544.22
2018,8,8,13,30,542.0,332.0,0.5,29.9,812.0,800.66,557.76
2018,8,8,13,45,533.0,328.5,0.55,29.85,791.0,814.55,567.9
2018,8,8,14,0,524.0,325.0,0.6,29.8,770.0,825.67,576.42
2018,8,8,14,15,514.5,318.0,0.6,29.6,743.0,830.19,580.5
2018,8,8,14,30,505.0,311.0,0.6,29.4,716.0,831.84,582.94
2018,8,8,14,45,492.5,302.5,0.65,29.2,683.0,826.27,581.81
2018,8,8,15,0,480.0,294.0,0.7,29.0,650.0,817.87,579.02
2018,8,8,15,15,464.5,282.5,0.7,29.0,612.0,800.68,569.48
2018,8,8,15,30,449.0,271.0,0.7,29.0,574.0,780.82,558.35
2018,8,8,15,45,432.5,257.0,0.7,28.35,533.0,754.81,544.68
2018,8,8,16,0,416.0,243.0,0.7,27.7,492.0,706.19,516.41
2018,8,8,16,15,397.0,226.5,0.75,27.1,448.0,670.73,496.61
2018,8,8,16,30,378.0,210.0,0.8,26.5,404.0,633.7,475.0
2018,8,8,16,45,353.5,191.5,0.8,25.95,358.0,587.46,445.67
2018,8,8,17,0,329.0,173.0,0.8,25.4,312.0,540.31,414.91
2018,8,8,17,15,298.0,152.5,0.8,24.55,266.0,483.72,376.61
2018,8,8,17,30,267.0,132.0,0.8,23.7,220.0,427.01,336.71
2018,8,8,17,45,231.0,109.5,0.8,22.85,176.0,363.0,289.43
2018,8,8,18,0,195.0,87.0,0.8,22.0,132.0,299.38,240.31
2018,8,8,18,15,153.5,64.0,0.8,21.35,94.0,230.69,184.76
2018,8,8,18,30,112.0,41.0,0.8,20.7,56.0,161.83,127.14
2018,8,8,18,45,71.5,25.0,0.85,20.1,33.0,107.44,74.99
2018,8,8,19,0,31.0,9.0,0.9,19.5,10.0,29.31,0.0
2018,8,8,19,15,15.5,4.5,0.85,19.2,5.0,3.84,0.0
2018,8,8,19,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.15,17.45,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.1,18.0,5.0,4.27,0.0
2018,8,9,5,45,55.5,18.0,1.05,18.5,23.0,14.39,1.92
2018,8,9,6,0,92.0,31.0,1.0,19.0,41.0,24.4,14.82
2018,8,9,6,15,132.5,53.0,0.9,19.85,76.0,40.57,29.37
2018,8,9,6,30,173.0,75.0,0.8,20.7,111.0,56.22,43.22
2018,8,9,6,45,210.0,98.0,0.7,21.6,154.0,72.01,56.9
2018,8,9,7,0,247.0,121.0,0.6,22.5,197.0,87.3,69.76
2018,8,9,7,15,279.0,143.0,0.55,23.25,243.5,101.42,81.33
2018,8,9,7,30,311.0,165.0,0.5,24.0,290.0,115.05,92.19
2018,8,9,7,45,338.5,184.0,0.45,24.7,336.5,126.36,100.91
2018,8,9,8,0,366.0,203.0,0.4,25.4,383.0,137.24,109.09
2018,8,9,8,15,390.0,219.0,0.4,26.05,428.5,145.93,115.42
2018,8,9,8,30,414.0,235.0,0.4,26.7,474.0,154.24,121.37
2018,8,9,8,45,434.0,248.0,0.4,27.35,516.5,151.55,118.49
2018,8,9,9,0,454.0,261.0,0.4,28.0,559.0,155.93,121.33
2018,8,9,9,15,471.5,272.0,0.4,28.45,598.5,160.08,124.04
2018,8,9,9,30,489.0,283.0,0.4,28.9,638.0,200.86,133.16
2018,8,9,9,45,504.5,291.0,0.4,29.35,673.0,242.22,157.68
2018,8,9,10,0,520.0,299.0,0.4,29.8,708.0,285.77,188.15
2018,8,9,10,15,529.0,305.5,0.4,30.05,735.5,328.88,220.69
2018,8,9,10,30,538.0,312.0,0.4,30.3,763.0,373.2,254.68
2018,8,9,10,45,544.5,317.5,0.4,30.55,784.5,417.06,288.18
2018,8,9,11,0,551.0,323.0,0.4,30.8,806.0,461.59,321.49
2018,8,9,11,15,555.5,326.5,0.45,30.85,821.0,504.33,353.47
2018,8,9,11,30,560.0,330.0,0.5,30.9,836.0,547.17,384.82
2018,8,9,11,45,563.0,331.5,0.5,30.95,844.0,587.62,413.41
2018,8,9,12,0,566.0,333.0,0.5,31.0,852.0,627.6,440.99
2018,8,9,12,15,580.0,325.0,0.55,31.0,857.5,666.74,468.34
2018,8,9,12,30,594.0,317.0,0.6,31.0,863.0,705.44,495.02
2018,8,9,12,45,610.5,304.0,0.6,31.0,861.5,739.83,518.11
2018,8,9,13,0,627.0,291.0,0.6,31.0,860.0,775.61,541.75
2018,8,9,13,15,624.5,287.5,0.65,30.85,846.5,802.38,560.21
2018,8,9,13,30,622.0,284.0,0.7,30.7,833.0,826.64,577.13
2018,8,9,13,45,618.5,278.0,0.7,30.6,813.0,845.16,589.6
2018,8,9,14,0,615.0,272.0,0.7,30.5,793.0,860.78,600.31
2018,8,9,14,15,611.0,264.0,0.7,30.25,767.0,871.13,608.25
2018,8,9,14,30,607.0,256.0,0.7,30.0,741.0,878.39,614.43
2018,8,9,14,45,601.5,246.5,0.7,29.8,709.5,879.67,616.94
2018,8,9,15,0,596.0,237.0,0.7,29.6,678.0,872.07,614.27
2018,8,9,15,15,580.0,229.0,0.7,29.6,639.0,858.07,606.98
2018,8,9,15,30,564.0,221.0,0.7,29.6,600.0,841.19,597.99
2018,8,9,15,45,553.0,209.0,0.75,28.95,559.5,822.09,590.15
2018,8,9,16,0,542.0,197.0,0.8,28.3,519.0,800.35,580.49
2018,8,9,16,15,531.5,182.0,0.75,27.85,476.0,773.09,565.26
2018,8,9,16,30,521.0,167.0,0.7,27.4,433.0,743.43,548.26
2018,8,9,16,45,500.5,153.5,0.7,26.95,387.5,703.71,524.7
2018,8,9,17,0,480.0,140.0,0.7,26.5,342.0,662.4,499.51
2018,8,9,17,15,449.5,126.0,0.7,25.9,295.5,609.88,465.89
2018,8,9,17,30,419.0,112.0,0.7,25.3,249.0,556.88,430.51
2018,8,9,17,45,380.0,96.0,0.7,24.7,203.5,493.69,385.86
2018,8,9,18,0,341.0,80.0,0.7,24.1,158.0,431.31,339.51
2018,8,9,18,15,282.5,63.0,0.7,23.35,117.0,352.96,278.3
2018,8,9,18,30,224.0,46.0,0.7,22.6,76.0,277.86,216.3
2018,8,9,18,45,149.5,30.0,0.7,21.9,46.5,194.77,134.08
2018,8,9,19,0,75.0,14.0,0.7,21.2,17.0,64.15,0.0
2018,8,9,19,15,37.5,7.0,0.7,20.8,8.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,10,5,15,28.5,4.5,1.0,17.4,5.0,0.0,0.0
2018,8,10,5,30,57.0,9.0,0.9,18.1,10.0,7.68,0.0
2018,8,10,5,45,159.5,23.0,0.85,18.75,38.0,17.91,2.55
2018,8,10,6,0,262.0,37.0,0.8,19.4,66.0,28.63,18.23
2018,8,10,6,15,341.0,49.5,0.75,20.25,107.5,38.01,27.09
2018,8,10,6,30,420.0,62.0,0.7,21.1,149.0,49.27,37.15
2018,8,10,6,45,475.5,71.5,0.65,21.95,196.0,55.62,42.72
2018,8,10,7,0,531.0,81.0,0.6,22.8,243.0,61.77,47.91
2018,8,10,7,15,571.0,89.5,0.6,23.7,292.5,66.8,51.93
2018,8,10,7,30,611.0,98.0,0.6,24.6,342.0,71.61,55.65
2018,8,10,7,45,639.5,105.0,0.6,25.45,391.0,74.98,58.08
2018,8,10,8,0,668.0,112.0,0.6,26.3,440.0,78.17,60.32
2018,8,10,8,15,690.5,117.5,0.6,27.0,487.0,80.08,61.49
2018,8,10,8,30,713.0,123.0,0.6,27.7,534.0,81.85,62.55
2018,8,10,8,45,729.0,128.5,0.6,28.45,578.0,83.36,63.38
2018,8,10,9,0,745.0,134.0,0.6,29.2,622.0,84.71,64.08
2018,8,10,9,15,758.0,138.5,0.6,29.55,662.0,94.45,71.67
2018,8,10,9,30,771.0,143.0,0.6,29.9,702.0,144.62,82.46
2018,8,10,9,45,781.0,146.0,0.6,30.25,736.0,195.27,112.04
2018,8,10,10,0,791.0,149.0,0.6,30.6,770.0,247.28,149.81
2018,8,10,10,15,794.5,154.5,0.6,30.8,798.5,300.52,191.98
2018,8,10,10,30,798.0,160.0,0.6,31.0,827.0,354.06,235.17
2018,8,10,10,45,798.0,165.0,0.65,31.15,847.5,406.11,277.27
2018,8,10,11,0,798.0,170.0,0.7,31.3,868.0,457.72,318.15
2018,8,10,11,15,799.5,173.0,0.7,31.25,883.0,507.97,356.92
2018,8,10,11,30,801.0,176.0,0.7,31.2,898.0,557.54,394.05
2018,8,10,11,45,800.0,178.0,0.75,31.2,904.5,604.08,428.43
2018,8,10,12,0,799.0,180.0,0.8,31.2,911.0,649.3,461.06
2018,8,10,12,15,796.5,181.5,0.8,31.05,911.0,691.63,490.77
2018,8,10,12,30,794.0,183.0,0.8,30.9,911.0,732.12,518.61
2018,8,10,12,45,788.0,184.5,0.8,30.8,902.5,767.93,542.79
2018,8,10,13,0,782.0,186.0,0.8,30.7,894.0,801.24,564.99
2018,8,10,13,15,781.0,183.0,0.85,30.5,880.5,832.03,586.16
2018,8,10,13,30,780.0,180.0,0.9,30.3,867.0,860.15,605.05
2018,8,10,13,45,777.5,176.0,0.9,30.1,846.5,883.2,620.09
2018,8,10,14,0,775.0,172.0,0.9,29.9,826.0,903.19,633.36
2018,8,10,14,15,774.0,165.0,0.9,29.6,800.0,918.5,644.13
2018,8,10,14,30,773.0,158.0,0.9,29.3,774.0,930.52,653.07
2018,8,10,14,45,772.0,150.0,0.9,28.95,742.5,938.18,659.64
2018,8,10,15,0,771.0,142.0,0.9,28.6,711.0,942.42,664.34
2018,8,10,15,15,756.5,139.0,0.9,28.6,671.5,935.25,661.26
2018,8,10,15,30,742.0,136.0,0.9,28.6,632.0,932.05,660.93
2018,8,10,15,45,734.5,128.0,0.9,27.8,591.0,919.65,657.02
2018,8,10,16,0,727.0,120.0,0.9,27.0,550.0,904.01,651.22
2018,8,10,16,15,717.0,112.0,0.95,26.5,506.5,882.79,641.95
2018,8,10,16,30,707.0,104.0,1.0,26.0,463.0,858.64,630.66
2018,8,10,16,45,683.0,97.5,1.0,25.5,414.5,820.19,608.89
2018,8,10,17,0,659.0,91.0,1.0,25.0,366.0,779.7,585.31
2018,8,10,17,15,622.0,84.5,1.0,24.4,316.5,725.42,551.61
2018,8,10,17,30,585.0,78.0,1.0,23.8,267.0,670.33,515.98
2018,8,10,17,45,533.0,70.0,1.0,23.2,219.0,599.74,467.26
2018,8,10,18,0,481.0,62.0,1.0,22.6,171.0,530.05,416.48
2018,8,10,18,15,402.5,51.5,0.95,22.0,127.0,437.38,344.86
2018,8,10,18,30,324.0,41.0,0.9,21.4,83.0,348.87,272.13
2018,8,10,18,45,215.0,28.0,0.9,20.85,51.0,237.39,159.62
2018,8,10,19,0,106.0,15.0,0.9,20.3,19.0,86.41,0.0
2018,8,10,19,15,53.0,7.5,0.9,20.0,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,6.83,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,17.88,1.08
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,29.32,18.8
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,39.03,28.11
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,48.57,36.78
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,57.68,44.85
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,64.18,50.42
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,68.35,53.77
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,72.38,56.89
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,75.74,59.38
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,78.93,61.68
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,81.14,63.15
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,83.18,64.47
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,85.25,65.83
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,87.12,67.01
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,89.22,68.45
