Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,0,49.0,18.0,0.4,14.6,22.0,14.46,5.18
2018,8,21,6,15,84.5,39.0,0.4,15.1,51.5,30.26,20.58
2018,8,21,6,30,120.0,60.0,0.4,15.6,81.0,45.49,34.48
2018,8,21,6,45,152.5,84.5,0.35,16.1,120.5,62.55,49.77
2018,8,21,7,0,185.0,109.0,0.3,16.6,160.0,79.01,64.21
2018,8,21,7,15,208.5,131.5,0.3,17.15,200.5,93.57,76.63
2018,8,21,7,30,232.0,154.0,0.3,17.7,241.0,107.6,88.3
2018,8,21,7,45,259.0,174.0,0.3,18.2,284.0,119.68,98.06
2018,8,21,8,0,286.0,194.0,0.3,18.7,327.0,131.29,107.25
2018,8,21,8,15,319.5,214.0,0.3,19.25,378.0,142.53,115.97
2018,8,21,8,30,353.0,234.0,0.3,19.8,429.0,153.32,124.18
2018,8,21,8,45,381.0,251.5,0.3,20.35,478.0,162.23,130.75
2018,8,21,9,0,409.0,269.0,0.3,20.9,527.0,170.73,136.94
2018,8,21,9,15,424.5,281.5,0.3,21.35,565.0,176.03,140.56
2018,8,21,9,30,440.0,294.0,0.3,21.8,603.0,193.42,136.24
2018,8,21,9,45,452.5,305.0,0.3,22.2,636.5,233.95,159.09
2018,8,21,10,0,465.0,316.0,0.3,22.6,670.0,276.44,188.55
2018,8,21,10,15,476.5,323.5,0.3,22.95,698.5,318.46,220.22
2018,8,21,10,30,488.0,331.0,0.3,23.3,727.0,362.03,253.94
2018,8,21,10,45,498.0,335.0,0.35,23.7,749.0,404.28,286.97
2018,8,21,11,0,508.0,339.0,0.4,24.1,771.0,447.55,320.32
2018,8,21,11,15,514.0,342.0,0.4,24.3,786.0,489.18,351.79
2018,8,21,11,30,520.0,345.0,0.4,24.5,801.0,531.07,382.64
2018,8,21,11,45,524.5,345.5,0.4,24.7,809.0,570.36,410.95
2018,8,21,12,0,529.0,346.0,0.4,24.9,817.0,609.27,438.32
2018,8,21,12,15,545.5,336.5,0.4,24.9,822.0,647.57,465.24
2018,8,21,12,30,562.0,327.0,0.4,24.9,827.0,685.61,491.53
2018,8,21,12,45,581.5,313.0,0.4,24.95,826.5,721.45,516.02
2018,8,21,13,0,601.0,299.0,0.4,25.0,826.0,756.36,539.6
2018,8,21,13,15,596.5,296.0,0.4,24.85,811.5,780.48,555.99
2018,8,21,13,30,592.0,293.0,0.4,24.7,797.0,802.09,570.78
2018,8,21,13,45,585.0,288.0,0.4,24.6,775.5,817.0,581.19
2018,8,21,14,0,578.0,283.0,0.4,24.5,754.0,829.06,589.88
2018,8,21,14,15,568.0,276.5,0.4,24.3,725.5,833.99,594.36
2018,8,21,14,30,558.0,270.0,0.4,24.1,697.0,835.9,597.11
2018,8,21,14,45,545.0,262.0,0.35,23.85,663.0,830.43,594.5
2018,8,21,15,0,532.0,254.0,0.3,23.6,629.0,822.0,590.19
2018,8,21,15,15,514.0,245.5,0.3,23.6,590.0,805.3,580.95
2018,8,21,15,30,496.0,237.0,0.3,23.6,551.0,785.87,570.06
2018,8,21,15,45,475.5,224.5,0.3,23.05,508.0,757.03,554.27
2018,8,21,16,0,455.0,212.0,0.3,22.5,465.0,725.83,536.78
2018,8,21,16,15,429.0,198.0,0.3,22.1,419.0,685.47,512.43
2018,8,21,16,30,403.0,184.0,0.3,21.7,373.0,623.09,472.88
2018,8,21,16,45,370.5,168.0,0.35,21.25,326.0,571.97,440.35
2018,8,21,17,0,338.0,152.0,0.4,20.8,279.0,520.43,406.08
2018,8,21,17,15,297.5,133.0,0.4,20.2,232.5,457.31,361.44
2018,8,21,17,30,257.0,114.0,0.4,19.6,186.0,394.79,315.39
2018,8,21,17,45,209.5,91.0,0.4,18.95,142.0,320.74,258.22
2018,8,21,18,0,162.0,68.0,0.4,18.3,98.0,247.53,199.21
2018,8,21,18,15,115.0,45.5,0.4,17.8,63.5,176.06,139.07
2018,8,21,18,30,68.0,23.0,0.4,17.3,29.0,101.53,69.55
2018,8,21,18,45,37.0,12.5,0.35,16.85,15.5,37.02,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,16.2,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.8,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,14.0,1.0,0.0,0.0
2018,8,22,5,45,11.5,10.0,0.5,14.25,11.0,8.54,0.0
2018,8,22,6,0,20.0,19.0,0.5,14.5,21.0,15.67,5.73
2018,8,22,6,15,19.5,39.5,0.4,15.1,42.0,31.67,21.73
2018,8,22,6,30,19.0,60.0,0.3,15.7,63.0,46.93,35.7
2018,8,22,6,45,37.0,81.0,0.25,16.35,90.0,62.32,49.51
2018,8,22,7,0,55.0,102.0,0.2,17.0,117.0,77.48,62.76
2018,8,22,7,15,50.0,119.5,0.2,17.7,135.5,90.08,73.43
2018,8,22,7,30,45.0,137.0,0.2,18.4,154.0,102.44,83.61
2018,8,22,7,45,51.5,159.0,0.2,19.1,181.0,117.33,95.69
2018,8,22,8,0,58.0,181.0,0.2,19.8,208.0,131.89,107.23
2018,8,22,8,15,97.0,207.5,0.2,20.3,258.5,149.1,120.81
2018,8,22,8,30,136.0,234.0,0.2,20.8,309.0,158.0,127.37
2018,8,22,8,45,211.0,252.0,0.2,21.3,379.5,169.21,135.77
2018,8,22,9,0,286.0,270.0,0.2,21.8,450.0,169.07,134.93
2018,8,22,9,15,377.0,272.0,0.25,22.25,525.5,170.3,135.41
2018,8,22,9,30,468.0,274.0,0.3,22.7,601.0,182.9,127.43
2018,8,22,9,45,519.5,270.0,0.3,23.15,650.5,220.54,145.96
2018,8,22,10,0,571.0,266.0,0.3,23.6,700.0,264.14,174.47
2018,8,22,10,15,588.0,268.5,0.3,23.95,730.5,309.6,208.98
2018,8,22,10,30,605.0,271.0,0.3,24.3,761.0,356.95,246.07
2018,8,22,10,45,620.0,270.5,0.3,24.65,785.0,401.33,281.18
2018,8,22,11,0,635.0,270.0,0.3,25.0,809.0,448.7,317.89
2018,8,22,11,15,643.5,270.5,0.35,25.2,825.0,495.08,353.69
2018,8,22,11,30,652.0,271.0,0.4,25.4,841.0,541.78,388.83
2018,8,22,11,45,659.0,269.5,0.4,25.6,850.0,586.24,421.08
2018,8,22,12,0,666.0,268.0,0.4,25.8,859.0,630.3,452.19
2018,8,22,12,15,681.5,258.0,0.4,25.85,863.0,672.51,481.73
2018,8,22,12,30,697.0,248.0,0.4,25.9,867.0,714.12,510.28
2018,8,22,12,45,716.0,235.0,0.4,25.9,866.0,754.76,537.88
2018,8,22,13,0,735.0,222.0,0.4,25.9,865.0,794.16,564.26
2018,8,22,13,15,733.0,219.5,0.4,25.8,851.5,824.54,584.41
2018,8,22,13,30,731.0,217.0,0.4,25.7,838.0,852.22,602.76
2018,8,22,13,45,727.0,212.5,0.4,25.55,816.0,873.37,617.11
2018,8,22,14,0,723.0,208.0,0.4,25.4,794.0,891.37,629.28
2018,8,22,14,15,714.5,204.0,0.4,25.2,765.5,902.51,637.27
2018,8,22,14,30,706.0,200.0,0.4,25.0,737.0,910.25,643.4
2018,8,22,14,45,694.0,194.5,0.4,24.8,702.0,909.67,644.59
2018,8,22,15,0,682.0,189.0,0.4,24.6,667.0,905.61,643.9
2018,8,22,15,15,664.5,183.5,0.4,24.6,626.5,892.77,637.39
2018,8,22,15,30,647.0,178.0,0.4,24.6,586.0,876.56,628.99
2018,8,22,15,45,626.0,171.0,0.4,24.0,541.5,852.12,616.87
2018,8,22,16,0,605.0,164.0,0.4,23.4,497.0,824.65,602.77
2018,8,22,16,15,578.0,155.0,0.4,22.95,449.5,778.99,576.15
2018,8,22,16,30,551.0,146.0,0.4,22.5,402.0,739.66,553.37
2018,8,22,16,45,515.0,135.0,0.4,22.05,352.5,687.64,521.15
2018,8,22,17,0,479.0,124.0,0.4,21.6,303.0,634.67,487.3
2018,8,22,17,15,432.0,111.5,0.4,20.95,254.0,569.3,443.45
2018,8,22,17,30,385.0,99.0,0.4,20.3,205.0,504.52,397.62
2018,8,22,17,45,325.5,82.5,0.4,19.6,159.0,424.82,337.93
2018,8,22,18,0,266.0,66.0,0.4,18.9,113.0,347.64,277.01
2018,8,22,18,15,193.5,47.0,0.4,18.2,75.5,259.69,204.04
2018,8,22,18,30,121.0,28.0,0.4,17.5,38.0,170.79,114.13
2018,8,22,18,45,64.0,15.0,0.4,16.8,20.0,58.24,0.0
2018,8,22,19,0,7.0,2.0,0.4,16.1,2.0,0.0,0.0
2018,8,22,19,15,3.5,1.0,0.4,15.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.75,13.35,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,8,23,5,45,9.0,9.5,0.6,14.25,10.0,8.11,0.0
2018,8,23,6,0,13.0,18.0,0.5,14.7,19.0,15.13,4.91
2018,8,23,6,15,7.5,35.0,0.45,15.45,35.5,28.52,18.92
2018,8,23,6,30,2.0,52.0,0.4,16.2,52.0,41.83,31.13
2018,8,23,6,45,10.0,72.5,0.35,16.95,75.0,57.55,45.2
2018,8,23,7,0,18.0,93.0,0.3,17.7,98.0,73.14,58.83
2018,8,23,7,15,16.0,108.0,0.25,18.3,113.0,84.85,68.78
2018,8,23,7,30,14.0,123.0,0.2,18.9,128.0,96.46,78.38
2018,8,23,7,45,22.0,145.5,0.2,19.5,155.0,113.1,92.02
2018,8,23,8,0,30.0,168.0,0.2,20.1,182.0,123.86,100.43
2018,8,23,8,15,36.0,190.5,0.2,20.6,209.0,138.51,111.99
2018,8,23,8,30,42.0,213.0,0.2,21.1,236.0,152.79,123.04
2018,8,23,8,45,41.5,231.0,0.2,21.55,255.5,164.1,131.55
2018,8,23,9,0,41.0,249.0,0.2,22.0,275.0,175.1,139.74
2018,8,23,9,15,45.0,268.0,0.2,22.3,298.0,186.42,148.18
2018,8,23,9,30,49.0,287.0,0.2,22.6,321.0,202.15,151.94
2018,8,23,9,45,103.0,314.5,0.25,22.95,391.0,232.09,171.02
2018,8,23,10,0,157.0,342.0,0.3,23.3,461.0,257.99,187.14
2018,8,23,10,15,336.5,317.5,0.3,23.5,585.5,290.07,204.23
2018,8,23,10,30,516.0,293.0,0.3,23.7,710.0,344.73,240.5
2018,8,23,10,45,595.0,271.5,0.3,23.95,765.0,394.66,277.8
2018,8,23,11,0,674.0,250.0,0.3,24.2,820.0,449.52,319.02
2018,8,23,11,15,679.5,252.0,0.3,24.3,835.5,497.47,355.95
2018,8,23,11,30,685.0,254.0,0.3,24.4,851.0,545.37,391.83
2018,8,23,11,45,687.5,256.5,0.35,24.5,860.0,591.71,426.14
2018,8,23,12,0,690.0,259.0,0.4,24.6,869.0,637.3,459.09
2018,8,23,12,15,694.5,256.0,0.4,24.6,870.0,678.81,488.24
2018,8,23,12,30,699.0,253.0,0.4,24.6,871.0,719.02,515.92
2018,8,23,12,45,702.5,248.0,0.4,24.65,865.0,755.26,540.41
2018,8,23,13,0,706.0,243.0,0.4,24.7,859.0,789.51,563.26
2018,8,23,13,15,702.0,240.0,0.4,24.6,843.5,817.26,581.89
2018,8,23,13,30,698.0,237.0,0.4,24.5,828.0,842.2,598.64
2018,8,23,13,45,692.5,233.0,0.4,24.4,806.0,861.96,612.07
2018,8,23,14,0,687.0,229.0,0.4,24.3,784.0,878.58,623.58
2018,8,23,14,15,677.0,224.5,0.45,24.1,755.0,887.36,631.45
2018,8,23,14,30,667.0,220.0,0.5,23.9,726.0,892.71,637.39
2018,8,23,14,45,653.5,214.5,0.5,23.7,690.5,890.31,637.6
2018,8,23,15,0,640.0,209.0,0.5,23.5,655.0,884.45,635.78
2018,8,23,15,15,622.5,202.0,0.5,23.5,614.5,869.79,628.01
2018,8,23,15,30,605.0,195.0,0.5,23.5,574.0,844.75,613.77
2018,8,23,15,45,580.5,187.5,0.55,22.9,529.0,816.99,600.12
2018,8,23,16,0,556.0,180.0,0.6,22.3,484.0,786.71,584.55
2018,8,23,16,15,522.0,171.0,0.6,21.85,435.5,743.22,558.4
2018,8,23,16,30,488.0,162.0,0.6,21.4,387.0,698.04,530.5
2018,8,23,16,45,447.5,150.0,0.6,20.95,337.5,641.8,494.0
2018,8,23,17,0,407.0,138.0,0.6,20.5,288.0,584.93,455.85
2018,8,23,17,15,356.5,123.0,0.65,19.85,239.5,515.16,407.33
2018,8,23,17,30,306.0,108.0,0.7,19.2,191.0,429.27,344.57
2018,8,23,17,45,246.5,88.0,0.7,18.55,145.5,348.46,281.81
2018,8,23,18,0,187.0,68.0,0.7,17.9,100.0,269.96,217.84
2018,8,23,18,15,131.0,45.5,0.7,17.45,64.5,191.34,150.93
2018,8,23,18,30,75.0,23.0,0.7,17.0,29.0,106.27,65.81
2018,8,23,18,45,39.0,12.0,0.7,16.5,15.0,37.84,0.0
2018,8,23,19,0,3.0,1.0,0.7,16.0,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,0.7,15.75,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.85,12.75,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,24,5,45,25.0,10.5,0.8,13.4,12.0,8.96,0.0
2018,8,24,6,0,47.0,20.0,0.8,13.7,23.0,15.91,4.93
2018,8,24,6,15,81.5,41.0,0.75,14.35,52.5,32.27,22.15
2018,8,24,6,30,116.0,62.0,0.7,15.0,82.0,47.72,36.39
2018,8,24,6,45,145.5,81.5,0.65,15.6,115.0,60.46,47.96
2018,8,24,7,0,175.0,101.0,0.6,16.2,148.0,73.76,59.73
2018,8,24,7,15,187.5,121.0,0.55,16.8,181.0,86.8,70.95
2018,8,24,7,30,200.0,141.0,0.5,17.4,214.0,99.36,81.45
2018,8,24,7,45,218.0,162.0,0.5,18.0,252.5,112.1,91.88
2018,8,24,8,0,236.0,183.0,0.5,18.6,291.0,124.32,101.66
2018,8,24,8,15,263.0,204.0,0.45,19.2,337.0,136.17,110.91
2018,8,24,8,30,290.0,225.0,0.4,19.8,383.0,147.52,119.6
2018,8,24,8,45,334.0,238.0,0.4,20.45,435.0,154.33,124.46
2018,8,24,9,0,378.0,251.0,0.4,21.1,487.0,160.89,129.09
2018,8,24,9,15,443.0,256.0,0.4,21.6,550.5,152.57,121.71
2018,8,24,9,30,508.0,261.0,0.4,22.1,614.0,176.04,122.56
2018,8,24,9,45,526.0,269.5,0.4,22.6,651.5,219.31,145.6
2018,8,24,10,0,544.0,278.0,0.4,23.1,689.0,265.06,176.9
2018,8,24,10,15,558.5,282.5,0.4,23.4,718.5,309.93,210.99
2018,8,24,10,30,573.0,287.0,0.4,23.7,748.0,356.51,247.56
2018,8,24,10,45,585.5,288.5,0.4,24.05,771.0,401.99,283.42
2018,8,24,11,0,598.0,290.0,0.4,24.4,794.0,448.51,319.48
2018,8,24,11,15,607.0,291.0,0.45,24.65,810.5,493.97,354.53
2018,8,24,11,30,616.0,292.0,0.5,24.9,827.0,537.78,387.65
2018,8,24,11,45,624.0,290.0,0.5,25.1,836.0,580.97,419.16
2018,8,24,12,0,632.0,288.0,0.5,25.3,845.0,623.94,449.68
2018,8,24,12,15,627.5,290.5,0.5,25.35,843.5,661.79,476.19
2018,8,24,12,30,623.0,293.0,0.5,25.4,842.0,697.89,500.97
2018,8,24,12,45,614.0,295.0,0.5,25.45,832.5,728.32,521.54
2018,8,24,13,0,605.0,297.0,0.5,25.5,823.0,756.11,540.1
2018,8,24,13,15,605.5,291.0,0.55,25.45,809.5,781.64,558.26
2018,8,24,13,30,606.0,285.0,0.6,25.4,796.0,804.81,574.87
2018,8,24,13,45,606.0,276.5,0.6,25.3,776.0,822.67,587.42
2018,8,24,14,0,606.0,268.0,0.6,25.2,756.0,837.83,598.31
2018,8,24,14,15,601.0,260.0,0.6,25.05,729.0,846.12,604.97
2018,8,24,14,30,596.0,252.0,0.6,24.9,702.0,851.44,609.9
2018,8,24,14,45,590.5,241.0,0.6,24.75,669.0,850.17,610.86
2018,8,24,15,0,585.0,230.0,0.6,24.6,636.0,845.85,610.07
2018,8,24,15,15,567.0,222.0,0.6,24.6,596.0,829.68,601.19
2018,8,24,15,30,549.0,214.0,0.6,24.6,556.0,810.65,590.61
2018,8,24,15,45,535.0,201.0,0.65,24.05,513.5,787.2,579.41
2018,8,24,16,0,521.0,188.0,0.7,23.5,471.0,761.15,566.3
2018,8,24,16,15,505.0,173.0,0.7,23.05,426.0,728.41,547.46
2018,8,24,16,30,489.0,158.0,0.7,22.6,381.0,693.47,526.77
2018,8,24,16,45,460.5,144.0,0.7,22.2,334.0,646.05,496.45
2018,8,24,17,0,432.0,130.0,0.7,21.8,287.0,597.51,464.4
2018,8,24,17,15,389.5,114.0,0.7,20.95,239.0,533.03,419.95
2018,8,24,17,30,347.0,98.0,0.7,20.1,191.0,468.91,373.65
2018,8,24,17,45,292.5,80.0,0.7,19.3,146.5,392.79,315.35
2018,8,24,18,0,238.0,62.0,0.7,18.5,102.0,318.83,255.7
2018,8,24,18,15,168.5,43.0,0.7,17.8,66.5,216.69,170.41
2018,8,24,18,30,99.0,24.0,0.7,17.1,31.0,126.38,72.06
2018,8,24,18,45,51.5,12.5,0.7,16.45,16.0,46.99,0.0
2018,8,24,19,0,4.0,1.0,0.7,15.8,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,0.7,15.55,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.7,1.0,0.0,0.0
2018,8,25,5,45,29.5,9.0,0.9,13.9,11.0,7.68,0.0
2018,8,25,6,0,56.0,17.0,0.8,14.1,21.0,13.66,2.85
2018,8,25,6,15,99.0,37.5,0.7,14.85,51.5,29.15,19.36
2018,8,25,6,30,142.0,58.0,0.6,15.6,82.0,44.13,33.14
2018,8,25,6,45,184.0,82.5,0.5,16.35,124.5,61.33,48.57
2018,8,25,7,0,226.0,107.0,0.4,17.1,167.0,77.97,63.17
2018,8,25,7,15,263.5,129.5,0.35,17.7,214.0,92.8,75.83
2018,8,25,7,30,301.0,152.0,0.3,18.3,261.0,107.13,87.73
2018,8,25,7,45,334.5,170.5,0.3,18.9,309.0,118.57,96.92
2018,8,25,8,0,368.0,189.0,0.3,19.5,357.0,129.6,105.58
2018,8,25,8,15,397.5,204.5,0.3,20.15,404.0,138.46,112.27
2018,8,25,8,30,427.0,220.0,0.3,20.8,451.0,140.65,113.37
2018,8,25,8,45,453.0,232.0,0.3,21.45,496.0,145.36,116.57
2018,8,25,9,0,479.0,244.0,0.3,22.1,541.0,149.8,119.52
2018,8,25,9,15,511.0,247.5,0.3,22.7,584.0,149.29,118.48
2018,8,25,9,30,543.0,251.0,0.3,23.3,627.0,171.3,117.89
2018,8,25,9,45,576.5,249.5,0.3,23.9,667.0,212.33,137.62
2018,8,25,10,0,610.0,248.0,0.3,24.5,707.0,257.27,167.22
2018,8,25,10,15,622.0,252.5,0.3,24.85,736.5,303.49,202.44
2018,8,25,10,30,634.0,257.0,0.3,25.2,766.0,352.03,240.68
2018,8,25,10,45,644.0,259.5,0.3,25.55,789.0,399.89,278.51
2018,8,25,11,0,654.0,262.0,0.3,25.9,812.0,448.67,316.33
2018,8,25,11,15,660.0,263.5,0.3,26.1,827.0,495.64,352.17
2018,8,25,11,30,666.0,265.0,0.3,26.3,842.0,542.63,387.0
2018,8,25,11,45,670.0,265.0,0.35,26.45,850.0,587.2,419.79
2018,8,25,12,0,674.0,265.0,0.4,26.6,858.0,631.08,451.35
2018,8,25,12,15,672.0,265.5,0.4,26.6,856.5,670.54,478.89
2018,8,25,12,30,670.0,266.0,0.4,26.6,855.0,708.3,504.72
2018,8,25,12,45,665.5,266.5,0.4,26.6,847.0,742.32,527.6
2018,8,25,13,0,661.0,267.0,0.4,26.6,839.0,774.03,548.65
2018,8,25,13,15,657.0,263.5,0.45,26.55,823.5,800.19,566.95
2018,8,25,13,30,653.0,260.0,0.5,26.5,808.0,823.61,583.49
2018,8,25,13,45,646.5,255.5,0.5,26.4,786.0,841.09,595.5
2018,8,25,14,0,640.0,251.0,0.5,26.3,764.0,855.43,605.61
2018,8,25,14,15,629.0,246.0,0.5,26.05,734.5,861.99,611.24
2018,8,25,14,30,618.0,241.0,0.5,25.8,705.0,865.14,614.91
2018,8,25,14,45,604.0,234.5,0.55,25.6,670.0,855.46,611.58
2018,8,25,15,0,590.0,228.0,0.6,25.4,635.0,847.81,609.61
2018,8,25,15,15,571.5,220.0,0.6,25.4,594.5,831.16,600.5
2018,8,25,15,30,553.0,212.0,0.6,25.4,554.0,811.62,589.65
2018,8,25,15,45,529.0,202.0,0.6,24.7,509.0,781.76,573.59
2018,8,25,16,0,505.0,192.0,0.6,24.0,464.0,749.48,555.74
2018,8,25,16,15,473.5,180.5,0.65,23.5,416.5,706.07,530.2
2018,8,25,16,30,442.0,169.0,0.7,23.0,369.0,661.01,502.8
2018,8,25,16,45,404.0,154.0,0.7,22.45,320.0,604.4,465.78
2018,8,25,17,0,366.0,139.0,0.7,21.9,271.0,527.81,413.45
2018,8,25,17,15,320.0,121.0,0.7,21.2,223.0,460.37,365.47
2018,8,25,17,30,274.0,103.0,0.7,20.5,175.0,393.82,315.78
2018,8,25,17,45,220.5,81.0,0.7,19.75,130.5,315.59,254.56
2018,8,25,18,0,167.0,59.0,0.7,19.0,86.0,238.51,191.56
2018,8,25,18,15,115.0,38.5,0.7,18.35,54.0,166.35,129.37
2018,8,25,18,30,63.0,18.0,0.7,17.7,22.0,84.89,39.92
2018,8,25,18,45,32.5,9.5,0.7,17.05,11.5,30.95,0.0
2018,8,25,19,0,2.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.65,16.15,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.15,13.4,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,26,5,45,27.5,9.0,1.0,13.95,11.0,7.68,0.0
2018,8,26,6,0,53.0,17.0,0.9,14.2,21.0,13.64,2.13
2018,8,26,6,15,100.5,37.5,0.8,14.8,51.5,29.12,19.26
2018,8,26,6,30,148.0,58.0,0.7,15.4,82.0,44.13,33.12
2018,8,26,6,45,196.0,80.0,0.6,16.0,124.0,59.73,47.22
2018,8,26,7,0,244.0,102.0,0.5,16.6,166.0,74.9,60.61
2018,8,26,7,15,286.0,121.0,0.45,17.25,212.0,87.69,71.58
2018,8,26,7,30,328.0,140.0,0.4,17.9,258.0,100.11,81.92
2018,8,26,7,45,365.0,156.0,0.35,18.55,306.0,110.27,90.08
2018,8,26,8,0,402.0,172.0,0.3,19.2,354.0,115.44,93.85
2018,8,26,8,15,434.0,184.0,0.3,19.85,400.5,121.24,98.12
2018,8,26,8,30,466.0,196.0,0.3,20.5,447.0,126.76,102.1
2018,8,26,8,45,494.0,204.5,0.3,21.1,491.5,129.85,104.06
2018,8,26,9,0,522.0,213.0,0.3,21.7,536.0,132.77,105.88
2018,8,26,9,15,580.0,204.0,0.3,22.2,585.5,126.2,100.0
2018,8,26,9,30,638.0,195.0,0.3,22.7,635.0,140.66,93.05
2018,8,26,9,45,702.0,176.0,0.35,23.15,683.0,177.57,107.03
2018,8,26,10,0,766.0,157.0,0.4,23.6,731.0,229.65,141.12
2018,8,26,10,15,783.0,155.5,0.4,23.85,762.5,280.76,181.09
2018,8,26,10,30,800.0,154.0,0.4,24.1,794.0,333.56,224.18
2018,8,26,10,45,811.5,152.5,0.4,24.4,817.5,385.93,267.22
2018,8,26,11,0,823.0,151.0,0.4,24.7,841.0,438.85,309.87
2018,8,26,11,15,789.0,174.0,0.45,24.8,845.0,490.04,350.98
2018,8,26,11,30,755.0,197.0,0.5,24.9,849.0,535.72,386.7
2018,8,26,11,45,772.5,189.0,0.5,25.05,861.0,584.9,423.2
2018,8,26,12,0,790.0,181.0,0.5,25.2,873.0,632.74,457.77
2018,8,26,12,15,806.5,171.0,0.5,25.2,877.5,677.98,490.07
2018,8,26,12,30,823.0,161.0,0.5,25.2,882.0,722.35,521.09
2018,8,26,12,45,804.0,170.0,0.55,25.15,869.0,756.22,544.92
2018,8,26,13,0,785.0,179.0,0.6,25.1,856.0,786.63,566.22
2018,8,26,13,15,783.5,175.5,0.6,25.0,841.0,816.41,586.55
2018,8,26,13,30,782.0,172.0,0.6,24.9,826.0,843.4,604.07
2018,8,26,13,45,770.5,172.0,0.6,24.8,802.0,862.07,616.37
2018,8,26,14,0,759.0,172.0,0.6,24.7,778.0,884.01,630.94
2018,8,26,14,15,692.5,193.0,0.65,24.5,730.0,867.9,622.75
2018,8,26,14,30,626.0,214.0,0.7,24.3,682.0,845.86,610.75
2018,8,26,14,45,683.0,180.0,0.7,24.1,668.0,880.5,635.39
2018,8,26,15,0,740.0,146.0,0.7,23.9,654.0,910.79,655.98
2018,8,26,15,15,709.0,146.5,0.7,23.9,609.0,891.59,644.87
2018,8,26,15,30,678.0,147.0,0.7,23.9,564.0,868.95,632.3
2018,8,26,15,45,653.5,141.5,0.75,23.35,518.5,842.58,619.48
2018,8,26,16,0,629.0,136.0,0.8,22.8,473.0,813.28,604.52
2018,8,26,16,15,606.5,128.5,0.8,22.35,428.0,780.95,586.21
2018,8,26,16,30,584.0,121.0,0.8,21.9,383.0,746.18,565.87
2018,8,26,16,45,538.0,114.0,0.8,21.45,332.5,687.66,528.39
2018,8,26,17,0,492.0,107.0,0.8,21.0,282.0,621.48,484.31
2018,8,26,17,15,434.5,96.5,0.8,20.4,233.0,549.02,433.98
2018,8,26,17,30,377.0,86.0,0.8,19.8,184.0,477.86,382.08
2018,8,26,17,45,302.5,72.0,0.8,19.15,139.0,389.39,313.31
2018,8,26,18,0,228.0,58.0,0.8,18.5,94.0,304.86,244.26
2018,8,26,18,15,153.0,39.0,0.8,17.95,59.5,198.56,154.26
2018,8,26,18,30,78.0,20.0,0.8,17.4,25.0,100.53,36.74
2018,8,26,18,45,39.0,10.0,0.8,16.8,12.5,35.86,0.0
2018,8,26,19,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.5,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,27,5,30,1.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,27,5,45,44.0,10.5,0.65,13.5,13.5,8.96,0.0
2018,8,27,6,0,87.0,21.0,0.6,13.9,27.0,16.66,2.82
2018,8,27,6,15,164.5,40.0,0.55,14.55,62.5,30.56,20.42
2018,8,27,6,30,242.0,59.0,0.5,15.2,98.0,44.51,33.46
2018,8,27,6,45,259.0,75.0,0.5,15.85,130.5,55.55,43.56
2018,8,27,7,0,276.0,91.0,0.5,16.5,163.0,67.98,54.59
2018,8,27,7,15,254.0,109.5,0.45,17.25,187.0,80.08,65.0
2018,8,27,7,30,232.0,128.0,0.4,18.0,211.0,91.64,74.64
2018,8,27,7,45,267.5,144.5,0.4,18.75,254.0,102.11,83.13
2018,8,27,8,0,303.0,161.0,0.4,19.5,297.0,112.24,91.14
2018,8,27,8,15,400.5,164.5,0.35,20.1,366.0,108.65,87.53
2018,8,27,8,30,498.0,168.0,0.3,20.7,435.0,110.28,88.36
2018,8,27,8,45,557.5,167.5,0.3,21.3,491.0,109.01,86.8
2018,8,27,9,0,617.0,167.0,0.3,21.9,547.0,105.98,83.83
2018,8,27,9,15,642.5,171.5,0.3,22.35,591.0,106.04,83.5
2018,8,27,9,30,668.0,176.0,0.3,22.8,635.0,129.01,83.95
2018,8,27,9,45,663.0,190.0,0.3,23.25,665.5,181.28,111.53
2018,8,27,10,0,658.0,204.0,0.3,23.7,696.0,233.52,148.23
2018,8,27,10,15,668.5,208.0,0.3,23.95,724.5,282.36,186.0
2018,8,27,10,30,679.0,212.0,0.3,24.2,753.0,332.44,226.26
2018,8,27,10,45,686.0,215.0,0.35,24.4,775.0,381.7,266.39
2018,8,27,11,0,693.0,218.0,0.4,24.6,797.0,431.4,306.27
2018,8,27,11,15,697.5,221.0,0.4,24.7,812.5,480.23,344.4
2018,8,27,11,30,702.0,224.0,0.4,24.8,828.0,528.85,381.24
2018,8,27,11,45,704.5,225.5,0.4,24.9,836.5,574.78,415.17
2018,8,27,12,0,707.0,227.0,0.4,25.0,845.0,619.82,447.52
2018,8,27,12,15,726.5,216.0,0.45,25.0,850.5,664.45,479.84
2018,8,27,12,30,746.0,205.0,0.5,25.0,856.0,708.54,511.28
2018,8,27,12,45,769.5,188.5,0.5,25.0,855.0,746.07,537.49
2018,8,27,13,0,793.0,172.0,0.5,25.0,854.0,785.77,564.71
2018,8,27,13,15,789.5,170.5,0.5,24.9,839.0,815.87,584.84
2018,8,27,13,30,786.0,169.0,0.5,24.8,824.0,843.1,602.44
2018,8,27,13,45,780.5,166.0,0.5,24.7,801.5,864.18,616.21
2018,8,27,14,0,775.0,163.0,0.5,24.6,779.0,882.0,628.1
2018,8,27,14,15,765.5,160.5,0.5,24.45,749.5,893.34,636.21
2018,8,27,14,30,756.0,158.0,0.5,24.3,720.0,908.3,646.82
2018,8,27,14,45,743.0,154.5,0.5,24.2,684.5,908.83,648.39
2018,8,27,15,0,730.0,151.0,0.5,24.1,649.0,905.86,648.14
2018,8,27,15,15,713.0,146.5,0.5,24.1,608.0,894.45,642.53
2018,8,27,15,30,696.0,142.0,0.5,24.1,567.0,879.69,635.01
2018,8,27,15,45,672.0,137.5,0.5,23.6,522.0,854.92,622.38
2018,8,27,16,0,648.0,133.0,0.5,23.1,477.0,827.19,607.83
2018,8,27,16,15,615.0,127.5,0.5,22.7,428.5,786.88,584.51
2018,8,27,16,30,582.0,122.0,0.5,22.3,380.0,744.25,559.23
2018,8,27,16,45,540.5,114.0,0.5,21.9,330.5,688.83,524.39
2018,8,27,17,0,499.0,106.0,0.5,21.5,281.0,625.82,483.02
2018,8,27,17,15,444.0,95.5,0.55,20.7,232.5,555.56,435.8
2018,8,27,17,30,389.0,85.0,0.6,19.9,184.0,486.46,386.7
2018,8,27,17,45,318.0,70.5,0.6,19.1,139.0,400.06,320.35
2018,8,27,18,0,247.0,56.0,0.6,18.3,94.0,317.32,253.19
2018,8,27,18,15,166.5,38.0,0.65,17.7,59.5,226.26,173.86
2018,8,27,18,30,86.0,20.0,0.7,17.1,25.0,106.21,21.53
2018,8,27,18,45,43.0,10.0,0.7,16.45,12.5,38.56,0.0
2018,8,27,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,28,5,45,33.5,9.5,0.65,14.4,11.5,8.11,0.0
2018,8,28,6,0,67.0,19.0,0.6,14.6,23.0,15.12,0.83
2018,8,28,6,15,133.5,39.0,0.5,15.25,57.0,30.22,19.97
2018,8,28,6,30,200.0,59.0,0.4,15.9,91.0,44.98,33.74
2018,8,28,6,45,183.0,75.5,0.3,16.55,113.0,56.61,44.35
2018,8,28,7,0,166.0,92.0,0.2,17.2,135.0,67.78,54.24
2018,8,28,7,15,148.0,109.5,0.25,17.75,154.0,81.93,66.44
2018,8,28,7,30,130.0,127.0,0.3,18.3,173.0,93.64,76.24
2018,8,28,7,45,136.5,149.0,0.3,18.9,204.0,107.91,87.98
2018,8,28,8,0,143.0,171.0,0.3,19.5,235.0,121.73,99.08
2018,8,28,8,15,175.0,186.5,0.3,19.95,274.0,131.8,106.92
2018,8,28,8,30,207.0,202.0,0.3,20.4,313.0,141.62,114.46
2018,8,28,8,45,246.0,219.0,0.3,20.85,362.0,142.65,114.68
2018,8,28,9,0,285.0,236.0,0.3,21.3,411.0,151.45,121.33
2018,8,28,9,15,384.0,229.0,0.35,21.7,481.5,137.01,109.05
2018,8,28,9,30,483.0,222.0,0.4,22.1,552.0,149.25,104.1
2018,8,28,9,45,593.5,199.5,0.4,22.5,626.5,179.14,113.12
2018,8,28,10,0,704.0,177.0,0.4,22.9,701.0,222.54,138.7
2018,8,28,10,15,762.5,160.5,0.4,23.2,748.5,277.57,179.83
2018,8,28,10,30,821.0,144.0,0.4,23.5,796.0,330.31,221.52
2018,8,28,10,45,830.0,144.0,0.4,23.8,819.0,384.02,265.89
2018,8,28,11,0,839.0,144.0,0.4,24.1,842.0,438.01,309.61
2018,8,28,11,15,843.0,144.5,0.4,24.3,857.0,490.18,350.99
2018,8,28,11,30,847.0,145.0,0.4,24.5,872.0,541.64,390.51
2018,8,28,11,45,849.0,145.5,0.45,24.7,879.5,591.09,427.85
2018,8,28,12,0,851.0,146.0,0.5,24.9,887.0,639.2,463.22
2018,8,28,12,15,853.0,144.5,0.5,24.95,887.0,684.04,495.17
2018,8,28,12,30,855.0,143.0,0.5,25.0,887.0,721.53,521.62
2018,8,28,12,45,856.0,140.5,0.5,25.0,879.5,759.73,548.02
2018,8,28,13,0,857.0,138.0,0.5,25.0,872.0,795.58,571.74
2018,8,28,13,15,852.0,137.5,0.5,24.95,856.0,825.85,591.06
2018,8,28,13,30,847.0,137.0,0.5,24.9,840.0,862.55,614.45
2018,8,28,13,45,839.0,136.5,0.5,24.8,816.5,884.97,628.86
2018,8,28,14,0,831.0,136.0,0.5,24.7,793.0,903.97,641.4
2018,8,28,14,15,819.0,135.5,0.5,24.5,762.5,915.84,649.93
2018,8,28,14,30,807.0,135.0,0.5,24.3,732.0,924.07,656.46
2018,8,28,14,45,790.5,134.0,0.5,24.1,695.0,923.87,657.96
2018,8,28,15,0,774.0,133.0,0.5,23.9,658.0,919.99,657.45
2018,8,28,15,15,757.5,129.0,0.5,23.9,616.5,915.87,656.48
2018,8,28,15,30,741.0,125.0,0.5,23.9,575.0,902.11,649.59
2018,8,28,15,45,715.0,122.5,0.5,23.25,529.0,877.71,637.72
2018,8,28,16,0,689.0,120.0,0.5,22.6,483.0,850.31,623.92
2018,8,28,16,15,655.0,115.5,0.5,22.1,433.5,810.01,601.06
2018,8,28,16,30,621.0,111.0,0.5,21.6,384.0,767.4,576.23
2018,8,28,16,45,580.0,104.0,0.5,21.15,334.0,713.27,542.61
2018,8,28,17,0,539.0,97.0,0.5,20.7,284.0,657.76,506.85
2018,8,28,17,15,485.5,87.5,0.5,19.95,235.0,580.78,454.45
2018,8,28,17,30,432.0,78.0,0.5,19.2,186.0,513.25,406.38
2018,8,28,17,45,359.5,65.5,0.45,18.5,141.0,427.16,340.65
2018,8,28,18,0,287.0,53.0,0.4,17.8,96.0,344.99,273.89
2018,8,28,18,15,195.0,37.0,0.4,17.3,61.0,247.35,187.72
2018,8,28,18,30,103.0,21.0,0.4,16.8,26.0,132.77,0.0
2018,8,28,18,45,51.5,10.5,0.4,16.3,13.0,44.8,0.0
2018,8,28,19,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,29,5,45,51.0,10.0,0.45,13.65,13.0,8.54,0.0
2018,8,29,6,0,102.0,20.0,0.4,14.2,26.0,15.51,0.0
2018,8,29,6,15,270.5,32.0,0.35,14.95,69.5,26.05,16.39
2018,8,29,6,30,439.0,44.0,0.3,15.7,113.0,35.71,25.68
2018,8,29,6,45,387.5,59.5,0.25,16.45,137.0,45.22,34.39
2018,8,29,7,0,336.0,75.0,0.2,17.2,161.0,55.39,43.44
2018,8,29,7,15,226.0,103.5,0.25,17.85,167.0,75.95,61.27
2018,8,29,7,30,116.0,132.0,0.3,18.5,173.0,96.44,78.62
2018,8,29,7,45,83.5,148.5,0.3,19.2,180.5,110.84,90.36
2018,8,29,8,0,51.0,165.0,0.3,19.9,188.0,121.87,99.04
2018,8,29,8,15,153.0,186.0,0.3,20.4,265.5,131.16,106.21
2018,8,29,8,30,255.0,207.0,0.3,20.9,343.0,137.15,110.56
2018,8,29,8,45,524.5,156.0,0.35,21.4,466.5,101.82,80.75
2018,8,29,9,0,794.0,105.0,0.4,21.9,590.0,77.27,60.0
2018,8,29,9,15,842.0,96.0,0.4,22.25,642.0,81.1,63.0
2018,8,29,9,30,890.0,87.0,0.4,22.6,694.0,99.8,58.3
2018,8,29,9,45,901.0,88.5,0.45,22.95,730.5,156.15,83.85
2018,8,29,10,0,912.0,90.0,0.5,23.3,767.0,213.67,123.36
2018,8,29,10,15,919.0,91.5,0.5,23.55,796.5,271.28,169.27
2018,8,29,10,30,926.0,93.0,0.5,23.8,826.0,329.19,217.62
2018,8,29,10,45,931.0,93.5,0.5,24.0,848.5,385.78,265.22
2018,8,29,11,0,936.0,94.0,0.5,24.2,871.0,441.97,311.59
2018,8,29,11,15,939.5,94.5,0.5,24.3,886.0,496.86,355.79
2018,8,29,11,30,943.0,95.0,0.5,24.4,901.0,550.75,397.8
2018,8,29,11,45,944.5,95.0,0.5,24.5,908.5,601.91,436.51
2018,8,29,12,0,946.0,95.0,0.5,24.6,916.0,651.42,472.81
2018,8,29,12,15,942.5,97.5,0.55,24.55,915.0,697.98,506.95
2018,8,29,12,30,939.0,100.0,0.6,24.5,914.0,742.15,538.72
2018,8,29,12,45,932.5,102.0,0.6,24.45,904.0,781.14,565.33
2018,8,29,13,0,926.0,104.0,0.6,24.4,894.0,817.16,588.42
2018,8,29,13,15,921.5,104.0,0.6,24.25,878.0,849.83,609.51
2018,8,29,13,30,917.0,104.0,0.6,24.1,862.0,879.36,628.61
2018,8,29,13,45,911.0,104.0,0.6,23.9,839.0,904.34,645.04
2018,8,29,14,0,905.0,104.0,0.6,23.7,816.0,925.93,659.48
2018,8,29,14,15,896.0,102.5,0.55,23.45,785.0,939.72,668.31
2018,8,29,14,30,887.0,101.0,0.5,23.2,754.0,949.85,675.08
2018,8,29,14,45,875.0,99.5,0.5,22.9,717.0,953.5,679.24
2018,8,29,15,0,863.0,98.0,0.5,22.6,680.0,953.48,681.42
2018,8,29,15,15,848.5,95.5,0.5,22.6,638.0,946.31,678.57
2018,8,29,15,30,834.0,93.0,0.5,22.6,596.0,946.75,680.74
2018,8,29,15,45,813.0,91.0,0.5,21.9,549.5,927.02,672.05
2018,8,29,16,0,792.0,89.0,0.5,21.2,503.0,904.04,661.52
2018,8,29,16,15,763.0,86.0,0.45,20.8,453.0,869.07,641.32
2018,8,29,16,30,734.0,83.0,0.4,20.4,403.0,831.42,619.18
2018,8,29,16,45,695.5,78.5,0.4,19.95,351.0,787.15,593.05
2018,8,29,17,0,657.0,74.0,0.4,19.5,299.0,735.68,561.0
2018,8,29,17,15,601.5,68.5,0.4,18.9,248.0,666.62,515.33
2018,8,29,17,30,546.0,63.0,0.4,18.3,197.0,597.72,467.25
2018,8,29,17,45,463.0,54.5,0.4,17.75,149.0,502.65,396.43
2018,8,29,18,0,380.0,46.0,0.4,17.2,101.0,410.4,323.35
2018,8,29,18,15,258.5,32.5,0.4,16.75,63.5,288.56,216.26
2018,8,29,18,30,137.0,19.0,0.4,16.3,26.0,152.07,0.0
2018,8,29,18,45,68.5,9.5,0.4,15.85,13.0,55.61,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,5,45,10.5,9.0,0.45,13.0,9.5,7.68,0.0
2018,8,30,6,0,21.0,18.0,0.3,13.4,19.0,14.62,0.0
2018,8,30,6,15,113.0,36.0,0.3,13.95,52.5,27.97,17.97
2018,8,30,6,30,205.0,54.0,0.3,14.5,86.0,40.75,30.18
2018,8,30,6,45,361.0,62.0,0.25,15.1,143.5,46.89,36.04
2018,8,30,7,0,517.0,70.0,0.2,15.7,201.0,54.8,43.18
2018,8,30,7,15,573.5,77.0,0.2,16.25,252.5,59.07,46.89
2018,8,30,7,30,630.0,84.0,0.2,16.8,304.0,63.29,50.4
2018,8,30,7,45,664.5,90.0,0.2,17.35,354.5,66.44,52.87
2018,8,30,8,0,699.0,96.0,0.2,17.9,405.0,69.48,55.2
2018,8,30,8,15,726.5,100.0,0.2,18.45,454.0,70.96,56.13
2018,8,30,8,30,754.0,104.0,0.2,19.0,503.0,72.39,57.02
2018,8,30,8,45,775.0,107.0,0.2,19.6,548.5,80.08,63.21
2018,8,30,9,0,796.0,110.0,0.2,20.2,594.0,80.8,63.43
2018,8,30,9,15,805.0,115.0,0.2,20.7,633.5,82.58,64.61
2018,8,30,9,30,814.0,120.0,0.2,21.2,673.0,105.6,65.31
2018,8,30,9,45,818.5,126.0,0.2,21.7,707.0,161.13,91.34
2018,8,30,10,0,823.0,132.0,0.2,22.2,741.0,217.36,129.94
2018,8,30,10,15,832.5,134.0,0.25,22.55,770.5,272.44,173.27
2018,8,30,10,30,842.0,136.0,0.3,22.9,800.0,328.32,219.34
2018,8,30,10,45,848.5,136.5,0.3,23.3,822.0,382.68,264.3
2018,8,30,11,0,855.0,137.0,0.3,23.7,844.0,437.01,308.32
2018,8,30,11,15,858.0,138.0,0.35,23.9,858.5,491.33,351.68
2018,8,30,11,30,861.0,139.0,0.4,24.1,873.0,542.02,391.24
2018,8,30,11,45,862.5,139.5,0.4,24.35,880.0,590.43,427.48
2018,8,30,12,0,864.0,140.0,0.4,24.6,887.0,637.41,461.53
2018,8,30,12,15,866.5,138.0,0.45,24.6,887.0,681.42,493.75
2018,8,30,12,30,869.0,136.0,0.5,24.6,887.0,723.57,524.06
2018,8,30,12,45,870.5,133.5,0.5,24.65,879.5,762.49,550.85
2018,8,30,13,0,872.0,131.0,0.5,24.7,872.0,799.03,574.79
2018,8,30,13,15,867.0,131.0,0.55,24.6,856.0,830.07,595.6
2018,8,30,13,30,862.0,131.0,0.6,24.5,840.0,858.1,614.62
2018,8,30,13,45,854.5,129.5,0.6,24.4,816.0,879.42,628.59
2018,8,30,14,0,847.0,128.0,0.6,24.3,792.0,907.71,647.09
2018,8,30,14,15,837.0,126.5,0.6,24.1,761.5,920.49,656.12
2018,8,30,14,30,827.0,125.0,0.6,23.9,731.0,929.63,663.26
2018,8,30,14,45,814.0,123.0,0.6,23.7,694.5,931.77,666.24
2018,8,30,15,0,801.0,121.0,0.6,23.5,658.0,930.24,667.21
2018,8,30,15,15,784.5,118.0,0.6,23.5,616.5,920.63,662.78
2018,8,30,15,30,768.0,115.0,0.6,23.5,575.0,907.5,656.35
2018,8,30,15,45,745.0,112.0,0.65,22.9,529.0,891.26,650.55
2018,8,30,16,0,722.0,109.0,0.7,22.3,483.0,865.99,638.82
2018,8,30,16,15,690.5,104.5,0.7,21.85,433.5,827.86,617.17
2018,8,30,16,30,659.0,100.0,0.7,21.4,384.0,787.36,593.55
2018,8,30,16,45,617.5,94.5,0.7,20.95,333.5,734.23,560.5
2018,8,30,17,0,576.0,89.0,0.7,20.5,283.0,679.71,525.28
2018,8,30,17,15,518.5,80.5,0.75,19.85,233.0,606.37,475.67
2018,8,30,17,30,461.0,72.0,0.8,19.2,183.0,533.25,423.32
2018,8,30,17,45,379.0,61.0,0.8,18.55,137.5,435.87,348.67
2018,8,30,18,0,297.0,50.0,0.8,17.9,92.0,348.35,277.02
2018,8,30,18,15,195.0,34.0,0.85,17.4,57.0,243.65,179.77
2018,8,30,18,30,93.0,18.0,0.9,16.9,22.0,83.01,0.0
2018,8,30,18,45,46.5,9.0,0.9,16.4,11.0,7.68,0.0
2018,8,30,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
