Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,8.96,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,17.6,0.0
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,25.1,15.3
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,32.59,22.85
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,37.32,27.37
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,42.07,31.69
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,49.0,37.72
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,52.22,40.33
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,54.11,41.71
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,56.0,43.04
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,57.72,44.23
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,67.71,52.43
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,69.6,53.67
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,71.38,54.83
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,72.66,55.61
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,94.53,55.32
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,150.97,79.72
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,208.42,118.47
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,266.34,164.2
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,324.51,212.46
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,381.31,259.99
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,437.67,306.27
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,493.23,350.79
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,547.73,393.05
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,599.33,432.45
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,649.27,469.56
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,695.41,503.48
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,739.32,535.17
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,779.71,562.95
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,817.38,587.29
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,850.65,609.72
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,880.76,630.23
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,904.94,646.19
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,925.61,660.08
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,940.36,671.68
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,951.45,681.23
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,955.95,686.04
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,956.77,688.79
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,950.02,686.17
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,939.73,681.54
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,932.76,682.12
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,911.68,673.52
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,880.14,656.57
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,845.85,637.47
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,798.23,608.6
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,748.8,577.38
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,687.7,536.43
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,620.97,488.8
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,527.66,417.62
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,437.63,344.19
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,306.55,220.4
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,125.38,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,8.54,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,15.55,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,27.37,16.93
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,38.97,28.2
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,49.15,37.52
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,59.08,46.35
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,66.17,52.45
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,75.05,59.89
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,79.53,63.37
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,83.83,66.62
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,87.09,68.94
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,90.19,71.09
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,91.66,71.86
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,93.05,72.56
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,93.08,72.25
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,111.01,70.98
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,162.49,93.46
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,223.56,134.63
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,277.61,176.46
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,332.44,221.1
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,386.12,265.09
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,439.8,308.3
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,491.64,349.6
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,542.8,389.27
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,591.32,425.56
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,638.47,459.81
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,683.28,492.41
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,726.56,523.36
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,767.43,551.45
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,806.23,577.7
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,837.41,597.82
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,865.51,615.96
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,887.32,630.08
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,905.67,642.2
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,917.71,651.71
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,926.11,659.19
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,927.11,661.38
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,924.41,661.51
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,919.87,660.29
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,905.54,653.03
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,881.51,641.13
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,854.42,627.21
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,815.97,605.45
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,775.13,581.62
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,720.94,547.72
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,665.35,511.57
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,591.63,461.61
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,518.16,408.81
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,420.52,333.87
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,331.46,260.66
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,224.51,153.98
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,71.14,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,6.4,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,12.03,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,26.16,15.63
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,39.38,28.31
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,52.62,40.24
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,65.45,51.51
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,75.68,60.26
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,85.55,68.45
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,92.97,74.35
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,100.11,79.87
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,105.25,83.65
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,110.17,87.19
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,113.86,89.68
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,117.55,92.15
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,116.3,90.66
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,130.37,87.41
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,176.23,106.27
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,225.34,137.67
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,277.1,176.91
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,330.09,219.09
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,382.23,260.8
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,434.84,302.13
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,485.86,341.93
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,536.59,380.46
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,584.65,415.65
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,631.65,449.07
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,675.88,480.07
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,715.91,507.68
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,754.18,534.49
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,790.38,559.62
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,820.08,579.61
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,846.86,596.88
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,868.4,610.82
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,886.66,622.87
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,904.31,636.04
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,912.04,643.26
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,913.24,645.79
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,910.87,646.37
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,898.41,640.18
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,882.52,632.07
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,859.61,621.28
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,833.63,608.44
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,798.29,588.88
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,760.45,567.22
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,707.69,534.51
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,653.47,499.54
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,581.09,450.44
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,505.88,396.39
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,414.91,326.87
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,328.42,255.7
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,216.32,139.31
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,64.31,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,7.26,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,13.23,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,25.85,15.2
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,38.24,27.36
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,48.08,36.38
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,57.7,44.93
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,64.85,51.07
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,73.77,58.52
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,77.58,61.41
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,81.27,64.13
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,83.62,65.68
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,85.88,67.13
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,87.26,67.85
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,88.58,68.51
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,89.38,68.86
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,105.33,67.54
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,157.92,89.72
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,219.57,130.7
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,273.74,172.01
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,328.85,216.36
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,382.19,259.64
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,435.73,302.33
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,487.91,343.14
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,539.5,382.24
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,588.78,419.08
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,636.79,454.06
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,681.82,485.78
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,725.09,515.58
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,758.79,538.23
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,788.84,558.17
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,795.0,562.6
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,789.59,559.83
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,816.53,579.0
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,841.0,596.16
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,854.39,605.9
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,864.57,613.75
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,873.56,620.94
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,879.14,626.18
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,887.55,632.93
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,892.22,637.46
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,874.46,629.65
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,853.65,620.15
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,816.99,599.73
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,777.9,577.36
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,725.32,545.07
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,671.34,510.56
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,594.63,459.25
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,518.48,405.12
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,425.62,334.21
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,336.81,261.01
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,217.12,128.19
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,64.68,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,7.68,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,15.36,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,24.86,14.1
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,37.68,26.77
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,46.11,34.6
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,54.28,41.94
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,58.99,46.0
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,63.66,49.85
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,66.53,52.03
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,69.36,54.11
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,70.89,55.09
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,72.39,56.03
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,80.46,62.46
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,81.58,63.03
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,81.61,62.79
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,96.19,60.63
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,151.29,82.47
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,208.17,119.53
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,272.71,169.15
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,329.76,215.6
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,385.96,261.88
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,441.94,307.2
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,496.2,350.26
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,549.5,391.24
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,600.05,428.92
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,649.03,464.31
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,695.23,497.02
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,739.42,527.58
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,780.16,556.14
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,818.38,581.41
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,850.6,601.87
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,879.63,620.38
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,903.22,635.59
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,923.3,648.8
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,936.59,659.32
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,946.17,667.88
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,948.62,671.1
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,958.13,678.96
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,949.58,675.2
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,937.37,669.58
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,915.64,659.9
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,890.62,648.13
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,854.33,628.23
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,821.57,610.28
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,769.71,578.72
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,716.48,545.01
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,644.49,497.55
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,572.84,447.02
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,470.82,369.38
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,372.77,288.18
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,235.19,121.57
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,75.17,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,15.36,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,24.52,13.67
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,36.96,26.32
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,43.4,32.48
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,49.8,38.31
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,53.89,41.92
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,57.95,45.34
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,61.03,47.79
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,64.03,50.12
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,71.9,56.58
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,73.79,57.87
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,74.8,58.42
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,75.79,58.95
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,76.64,59.42
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,90.54,57.79
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,146.62,80.11
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,212.19,124.25
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,268.3,167.95
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,324.89,214.77
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,380.8,261.77
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,436.43,307.9
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,490.7,351.8
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,544.07,393.64
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,595.11,432.43
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,644.65,468.92
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,690.08,502.67
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,733.42,534.32
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,773.64,562.6
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,811.3,587.37
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,843.26,608.15
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,872.04,626.95
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,895.31,643.28
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,915.08,657.63
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,928.96,667.75
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,939.18,675.81
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,942.47,679.61
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,942.09,681.37
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,944.49,684.6
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,932.68,678.92
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,910.4,668.59
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,884.84,656.13
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,849.64,636.44
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,811.78,614.53
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,765.28,585.87
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,711.67,550.94
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,638.09,500.07
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,565.08,446.47
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,462.3,366.49
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,363.43,282.17
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,219.58,88.72
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,59.71,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,14.51,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,24.5,13.38
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,34.45,24.21
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,42.5,31.8
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,50.24,38.83
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,67.59,54.05
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,87.67,71.26
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,92.9,75.36
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,93.14,75.11
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,97.38,78.2
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,101.52,81.12
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,103.05,81.86
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,103.55,81.75
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,90.73,70.77
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,98.71,65.37
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,151.32,85.09
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,206.16,120.26
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,263.33,164.76
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,320.13,211.4
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,378.8,258.54
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,435.44,303.93
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,489.84,347.41
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,543.48,388.92
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,595.03,427.59
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,645.15,464.01
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,691.7,497.88
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,736.11,529.57
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,776.26,557.12
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,813.68,580.79
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,846.32,601.47
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,875.74,620.15
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,900.47,635.96
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,921.72,649.73
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,936.18,660.74
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,946.91,669.74
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,951.02,673.88
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,951.39,675.97
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,943.94,673.03
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,932.93,668.1
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,923.06,665.46
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,899.35,654.0
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,864.85,635.24
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,827.67,614.32
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,775.86,583.53
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,722.43,550.08
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,655.95,505.53
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,584.0,453.82
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,480.78,374.9
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,382.15,290.26
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,228.9,51.72
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,65.73,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,12.8,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,22.56,11.29
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,35.21,24.45
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,44.17,32.74
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,52.87,40.49
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,59.51,46.23
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,65.93,51.59
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,70.43,55.15
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,74.76,58.47
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,77.37,60.31
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,79.87,62.04
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,82.47,63.82
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,84.91,65.46
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,85.32,65.53
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,95.35,63.09
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,155.94,89.06
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,209.52,122.97
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,264.26,164.63
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,319.93,209.67
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,373.86,253.89
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,427.86,297.51
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,480.89,339.79
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,533.38,380.54
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,583.22,417.88
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,631.81,453.21
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,675.27,485.17
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,720.24,517.46
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,763.17,547.32
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,804.16,574.12
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,836.52,595.72
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,865.76,615.49
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,889.44,631.05
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,909.64,644.58
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,924.24,655.96
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,935.17,665.32
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,939.9,670.14
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,940.92,672.9
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,932.74,669.44
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,921.01,663.98
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,912.52,663.27
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,890.27,653.61
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,859.29,636.91
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,825.58,617.99
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,777.14,588.27
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,727.04,556.04
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,658.74,509.28
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,590.33,459.21
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,500.07,388.8
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,406.99,304.82
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,243.92,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,76.78,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,9.39,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,21.17,9.89
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,33.63,23.23
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,49.37,37.51
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,65.11,51.51
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,68.25,54.25
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,71.16,56.6
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,60.65,47.23
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,54.38,41.55
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,57.23,43.75
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,67.83,52.5
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,67.16,51.61
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,73.94,57.02
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,78.95,60.96
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,84.2,54.9
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,143.83,77.19
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,203.47,116.14
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,260.07,159.8
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,318.07,207.83
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,375.73,256.85
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,433.13,305.11
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,489.75,351.47
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,545.42,395.67
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,598.69,436.75
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,650.37,475.4
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,698.22,511.02
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,743.79,544.29
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,777.6,568.0
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,806.66,587.28
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,841.83,610.61
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,874.18,631.98
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,904.07,651.81
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,930.73,669.65
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,949.32,682.66
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,964.22,693.59
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,970.07,699.04
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,972.11,702.4
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,933.73,679.69
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,902.34,661.81
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,810.61,605.31
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,700.32,534.32
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,763.01,581.85
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,801.81,610.61
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,772.93,592.86
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,741.56,573.02
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,661.4,516.83
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,589.82,463.54
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,488.56,383.63
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,391.63,292.5
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,212.27,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,36.73,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,11.1,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,22.41,10.23
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,33.69,23.25
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,41.47,30.66
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,49.08,37.6
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,52.89,40.97
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,56.77,44.22
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,60.27,47.02
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,63.68,49.66
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,73.36,57.59
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,82.43,64.87
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,83.07,64.98
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,83.73,65.13
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,88.75,69.03
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,92.49,71.82
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,147.38,83.06
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,203.32,118.86
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,262.25,162.61
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,318.21,207.55
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,375.3,255.69
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,431.25,302.15
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,486.83,347.33
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,542.37,391.3
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,594.31,431.64
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,644.7,469.79
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,691.87,504.44
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,736.8,536.69
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,777.51,565.31
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,815.4,589.94
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,848.86,612.44
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,879.1,632.98
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,905.18,650.2
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,927.76,665.33
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,942.76,676.09
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,953.97,684.73
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,957.92,689.02
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,958.0,691.15
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,950.36,688.07
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,939.09,682.89
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,919.27,674.98
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,896.19,664.85
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,872.77,652.96
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,836.43,631.94
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,784.13,599.27
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,730.27,563.93
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,655.2,511.47
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,580.35,455.52
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,481.61,376.71
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,380.03,277.47
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,176.0,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.12,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
