Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,8,0,156.0,135.0,0.3,15.3,190.0,98.54,81.47
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,110.74,91.57
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,122.61,101.26
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,101.02,82.34
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,88.61,71.45
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,90.84,73.06
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,93.04,74.6
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,141.57,99.61
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,193.76,139.82
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,208.59,151.65
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,224.55,165.97
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,263.93,196.64
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,304.21,227.41
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,326.78,245.03
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,349.22,262.45
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,370.93,278.9
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,393.68,296.08
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,438.27,329.7
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,484.08,364.1
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,597.29,447.14
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,706.23,524.88
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,668.25,496.8
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,609.43,455.35
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,638.35,478.43
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,666.01,499.61
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,684.59,514.14
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,701.03,527.39
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,757.34,567.64
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,795.8,594.42
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,774.83,581.44
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,745.95,563.84
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,705.83,538.74
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,663.31,511.39
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,603.05,470.63
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,541.64,427.34
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,465.97,370.62
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,387.18,308.64
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,296.9,233.77
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,206.94,138.62
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,78.49,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.28,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.46,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,4.1,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,5.74,0.0
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,6.98,0.62
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,8.22,1.77
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,19.77,12.21
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,31.38,22.59
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,69.35,56.13
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,103.55,85.55
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,96.56,79.06
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,88.96,72.25
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,86.64,70.04
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,84.19,67.71
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,110.61,85.98
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,137.13,106.85
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,125.83,97.43
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,113.61,87.51
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,117.23,90.33
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,120.87,93.11
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,188.99,146.35
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,263.13,202.96
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,289.97,223.0
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,318.66,244.66
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,267.4,205.99
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,205.18,158.32
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,163.09,125.9
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,119.83,91.83
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,117.11,89.94
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,114.36,87.88
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,137.48,106.58
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,161.73,125.99
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,152.8,119.08
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,143.75,112.21
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,142.71,111.77
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,141.96,111.54
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,134.07,105.48
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,126.29,99.5
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,121.26,95.93
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,116.5,92.5
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,105.27,83.53
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,93.96,74.29
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,77.64,60.44
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,61.01,45.99
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,50.59,36.28
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,28.49,13.31
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,16.55,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.46,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,9.28,2.2
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,16.08,8.53
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,17.36,9.85
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,18.65,11.09
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,14.85,7.68
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,11.52,4.68
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,15.66,8.31
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,19.8,11.89
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,43.05,32.11
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,66.43,51.97
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,116.34,93.93
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,161.4,130.73
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,176.66,134.12
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,210.91,156.77
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,235.14,173.27
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,261.6,192.51
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,266.74,198.84
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,268.35,201.91
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,308.51,230.44
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,361.91,269.59
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,353.37,264.61
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,334.4,251.53
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,364.27,274.35
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,395.65,297.72
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,439.59,331.26
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,491.6,370.3
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,499.91,376.99
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,506.27,382.74
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,394.97,301.06
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,260.4,199.05
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,297.63,229.65
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,353.66,272.77
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,477.39,367.61
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,603.93,460.15
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,613.57,467.86
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,619.82,474.61
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,579.82,449.18
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,538.12,422.04
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,431.16,342.73
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,307.8,247.7
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,260.93,210.86
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,213.7,171.48
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,195.07,152.69
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,181.55,99.77
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,68.29,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,8.21,1.66
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,10.69,3.92
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,13.99,6.88
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,17.3,9.8
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,28.07,19.3
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,38.88,28.7
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,62.65,49.23
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,85.14,68.26
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,75.88,60.06
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,65.63,51.16
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,85.22,64.59
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,104.35,79.64
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,134.88,103.55
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,165.81,127.43
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,152.05,116.53
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,136.96,104.75
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,151.5,116.14
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,166.77,128.0
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,263.7,202.39
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,374.65,285.1
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,309.5,236.58
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,231.26,177.69
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,175.44,135.05
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,111.83,84.87
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,110.04,83.74
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,108.2,82.35
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,167.1,130.61
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,236.45,185.87
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,387.8,303.25
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,531.4,409.12
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,417.02,323.55
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,299.48,234.49
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,366.24,289.39
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,432.77,341.71
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,561.54,441.33
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,673.53,521.74
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,636.09,494.76
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,596.8,467.04
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,515.23,406.19
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,434.55,342.76
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,308.65,239.03
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,174.43,77.38
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,62.37,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,2.13,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,4.38,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,8.02,1.08
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,11.51,4.53
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,16.46,9.14
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,21.42,13.71
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,19.77,12.25
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,18.13,10.75
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,22.27,14.43
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,26.43,18.08
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,39.31,29.46
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,52.23,40.72
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,57.67,45.29
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,63.12,49.84
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,93.6,72.5
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,122.98,96.02
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,148.85,116.26
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,175.47,136.89
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,179.44,139.68
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,183.25,142.45
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,216.71,168.19
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,255.65,197.85
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,278.4,214.96
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,302.82,233.39
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,284.02,219.2
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,262.74,203.17
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,220.56,170.78
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,182.41,141.09
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,179.41,139.0
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,176.33,136.73
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,216.98,169.23
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,250.9,196.07
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,349.84,274.73
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,437.66,343.11
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,499.94,391.78
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,543.87,427.12
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,666.05,519.51
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,768.47,591.58
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,720.92,560.24
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,666.28,524.52
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,605.6,482.21
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,543.86,437.01
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,494.13,398.27
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,444.03,355.95
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,347.6,270.82
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,237.46,71.91
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,94.06,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,8.11,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,15.84,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,26.28,16.26
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,37.3,27.27
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,39.32,29.5
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,43.48,33.35
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,57.48,45.74
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,71.72,58.05
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,73.59,59.37
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,75.76,60.91
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,64.29,50.63
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,59.14,45.92
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,68.45,53.71
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,70.01,54.78
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,92.38,54.98
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,147.84,80.07
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,204.51,125.46
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,261.67,176.45
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,298.78,212.06
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,324.57,237.58
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,380.7,278.8
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,454.42,334.07
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,505.38,373.68
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,556.27,412.85
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,591.1,440.14
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,621.49,463.54
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,671.45,501.46
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,718.11,536.74
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,743.38,555.59
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,765.03,571.88
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,763.8,572.14
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,754.12,567.11
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,775.09,583.93
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,789.31,595.97
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,804.86,609.19
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,816.62,619.99
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,800.59,610.58
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,781.21,599.12
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,741.93,576.0
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,699.93,550.09
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,660.46,523.26
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,618.97,493.16
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,548.65,438.93
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,473.31,377.29
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,355.59,273.87
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,222.08,15.86
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,88.26,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,5.97,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,11.32,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,18.88,9.85
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,26.32,17.49
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,31.19,22.17
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,35.86,26.5
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,54.77,43.35
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,75.94,61.9
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,85.23,69.73
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,100.23,82.37
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,94.07,76.62
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,93.18,75.49
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,82.01,65.56
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,79.21,62.88
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,98.45,62.37
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,151.82,86.75
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,207.63,123.78
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,261.26,165.41
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,317.87,213.84
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,374.8,262.86
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,428.98,309.42
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,481.71,353.61
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,531.6,394.3
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,579.38,432.13
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,624.01,466.69
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,666.03,498.44
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,703.98,526.47
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,738.86,551.78
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,768.75,572.16
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,795.2,590.06
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,814.7,604.27
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,830.47,616.24
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,840.06,623.71
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,845.86,628.92
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,843.53,629.05
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,837.52,626.94
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,822.38,618.56
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,803.91,607.93
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,783.47,597.66
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,751.34,578.6
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,692.64,539.62
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,632.24,497.27
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,558.15,441.66
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,478.93,377.93
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,349.79,264.19
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,202.52,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,80.39,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,8.11,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,16.22,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,21.98,12.08
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,30.54,21.04
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,34.62,25.09
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,38.81,29.0
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,41.17,31.13
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,48.57,37.59
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,51.65,40.12
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,54.64,42.51
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,56.7,44.06
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,58.69,45.52
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,60.16,46.54
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,61.57,47.51
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,81.02,46.78
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,138.74,71.36
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,196.98,111.44
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,255.29,158.53
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,312.12,207.2
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,368.14,255.51
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,421.95,301.44
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,474.27,344.95
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,524.38,385.5
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,572.41,423.19
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,616.65,457.11
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,658.17,488.13
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,695.33,515.47
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,729.36,540.09
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,758.55,559.92
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,784.29,577.2
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,803.08,590.1
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,818.14,600.76
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,827.45,608.07
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,833.03,613.17
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,829.88,612.62
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,823.05,609.87
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,808.03,601.63
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,789.75,591.21
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,767.34,579.19
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,733.39,558.62
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,683.09,526.7
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,631.18,491.39
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,551.0,432.22
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,471.02,368.52
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,352.88,259.63
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,204.77,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,7.68,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,14.51,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,22.6,12.16
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,29.67,20.09
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,33.35,23.77
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,37.15,27.32
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,39.98,29.85
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,47.76,36.62
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,50.48,38.82
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,53.1,40.9
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,55.19,42.47
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,57.19,43.96
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,58.69,45.01
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,60.12,46.01
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,77.97,45.24
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,135.57,69.12
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,192.93,108.04
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,250.28,154.03
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,306.74,202.12
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,362.45,249.95
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,416.68,295.99
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,469.47,339.66
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,519.01,379.21
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,566.48,415.82
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,610.98,449.71
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,652.85,480.79
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,689.81,507.85
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,723.64,532.23
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,753.0,552.95
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,778.95,571.12
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,798.77,584.52
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,814.95,595.72
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,824.22,603.07
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,829.75,608.23
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,827.21,608.31
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,821.03,606.22
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,805.8,597.87
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,787.28,587.31
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,765.14,575.49
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,731.53,555.17
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,679.95,521.17
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,626.74,483.93
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,545.68,423.61
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,474.5,365.92
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,343.21,243.42
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,157.93,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,14.51,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,20.73,10.4
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,29.62,20.09
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,33.7,24.13
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,37.88,28.0
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,40.66,30.46
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,43.48,32.83
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,51.37,39.56
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,54.36,41.9
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,56.08,43.12
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,57.73,44.26
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,59.23,45.3
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,60.66,46.3
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,85.82,53.31
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,139.56,75.91
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,198.7,117.41
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,254.87,162.76
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,305.87,204.83
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,357.7,248.16
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,407.65,290.17
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,456.74,330.68
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,500.35,366.36
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,539.7,397.93
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,588.98,435.7
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,635.5,471.01
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,669.21,496.7
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,696.37,517.63
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,731.57,544.39
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,769.92,570.93
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,792.56,587.54
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,811.83,602.28
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,820.92,609.94
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,826.3,615.44
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,824.08,616.08
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,818.27,614.52
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,810.6,611.08
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,791.09,599.55
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,760.1,582.44
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,726.29,562.48
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,673.47,526.58
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,618.89,487.2
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,542.06,428.61
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,459.81,360.85
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,321.82,224.21
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,137.74,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,14.51,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,20.78,10.12
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,29.67,20.28
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,34.18,24.79
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,38.77,29.1
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,41.92,31.94
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,45.1,34.67
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,46.95,36.14
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,55.03,43.03
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,57.1,44.55
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,59.09,45.99
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,60.89,47.31
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,62.61,48.56
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,77.89,48.31
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,135.92,71.3
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,192.92,109.25
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,250.05,154.63
