Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,306.05,202.02
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,361.41,249.32
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,415.01,294.75
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,467.26,337.95
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,517.01,378.0
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,564.81,415.34
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,608.5,449.5
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,649.56,481.03
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,685.91,508.0
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,719.13,532.3
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,747.89,553.55
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,773.26,571.71
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,791.77,584.56
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,806.62,595.21
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,814.41,601.76
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,818.46,606.1
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,814.71,605.49
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,815.78,608.29
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,798.83,598.58
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,778.5,586.68
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,744.42,566.47
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,707.6,543.57
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,651.39,506.56
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,593.55,465.85
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,515.59,406.68
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,432.12,337.9
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,291.15,191.87
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,111.02,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,9.39,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,19.32,8.5
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,29.84,20.42
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,40.45,30.39
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,50.81,39.88
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,69.33,56.32
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,87.74,72.25
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,100.98,83.36
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,113.85,93.94
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,125.27,103.07
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,130.6,106.93
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,133.66,109.01
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,136.72,111.09
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,103.09,72.64
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,139.21,75.85
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,193.99,111.58
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,249.85,155.38
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,305.41,202.26
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,360.37,249.11
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,412.98,293.72
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,464.29,336.21
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,513.59,375.85
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,560.94,412.78
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,603.74,445.67
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,644.03,475.94
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,680.38,502.68
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,713.78,526.84
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,742.49,547.3
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,767.87,564.42
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,786.45,577.08
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,801.4,587.58
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,809.51,594.97
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,813.92,600.27
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,810.57,600.57
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,803.62,598.7
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,795.0,594.64
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,774.69,582.63
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,741.94,564.34
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,706.46,543.24
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,652.87,508.35
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,597.63,469.54
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,519.6,410.6
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,436.75,341.41
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,293.05,177.95
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,116.08,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,12.8,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,20.01,8.23
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,29.83,20.15
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,34.78,25.1
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,39.81,29.8
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,42.52,32.24
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,45.31,34.6
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,47.56,36.4
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,55.86,43.41
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,58.32,45.23
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,60.68,46.95
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,61.85,47.7
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,62.97,48.4
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,73.54,46.64
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,132.02,67.19
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,190.71,105.01
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,249.49,150.85
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,306.97,198.8
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,363.71,246.69
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,418.57,292.98
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,471.98,337.09
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,522.1,377.19
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,570.06,414.44
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,614.85,449.06
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,656.98,481.02
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,695.03,508.83
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,729.97,533.96
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,759.2,555.16
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,784.92,573.23
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,805.18,587.06
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,821.72,598.65
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,830.73,605.91
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,835.9,610.95
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,832.53,610.51
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,825.42,607.84
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,809.31,598.94
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,789.9,587.78
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,766.93,576.89
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,732.65,557.33
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,679.13,523.0
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,624.01,484.78
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,538.5,420.54
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,453.39,349.13
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,309.51,163.21
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,128.31,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,11.95,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,20.04,7.33
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,28.21,18.62
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,35.61,25.74
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,40.57,30.38
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,44.05,33.51
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,47.55,36.51
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,49.69,38.23
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,51.84,39.9
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,54.23,41.73
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,63.78,49.65
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,65.22,50.58
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,66.6,51.48
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,75.29,58.51
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,132.54,69.14
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,190.04,105.79
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,247.67,150.45
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,304.2,197.37
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,360.09,244.35
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,413.83,289.27
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,466.2,332.0
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,515.85,371.46
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,563.48,408.19
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,607.13,441.38
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,648.21,471.9
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,684.79,498.57
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,718.32,522.65
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,747.11,543.8
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,772.47,561.51
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,791.53,574.48
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,806.92,585.27
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,814.87,591.8
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,819.05,596.16
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,814.61,595.0
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,806.5,591.66
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,797.46,587.38
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,776.79,575.29
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,742.73,556.79
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,705.9,535.38
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,649.42,499.21
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,591.33,458.92
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,510.47,397.52
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,424.6,324.28
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,266.46,111.45
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,88.45,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,11.95,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,19.69,6.13
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,29.96,20.27
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,34.89,25.37
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,39.94,30.17
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,42.67,32.69
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,45.49,35.16
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,48.17,37.38
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,56.68,44.66
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,58.47,45.96
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,60.2,47.18
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,62.09,48.56
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,63.91,49.87
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,71.34,55.95
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,131.43,68.24
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,191.26,106.35
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,251.32,153.16
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,310.38,202.7
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,368.74,252.28
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,424.86,299.32
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,479.53,343.82
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,531.15,385.0
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,580.66,423.24
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,626.01,457.78
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,668.61,489.43
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,706.41,517.02
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,740.93,541.81
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,769.78,562.27
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,794.97,579.09
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,815.14,593.66
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,831.49,606.02
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,839.87,612.88
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,844.3,617.46
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,841.43,617.49
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,834.8,615.26
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,817.88,605.82
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,797.59,594.06
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,772.22,580.45
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,735.65,558.24
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,680.24,522.51
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,623.05,482.56
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,533.19,414.69
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,443.27,336.44
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,284.43,75.93
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,100.14,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,11.95,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,20.74,5.19
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,28.39,18.7
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,32.11,22.76
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,36.03,26.56
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,43.31,33.16
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,47.92,37.22
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,50.78,39.6
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,53.54,41.82
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,55.72,43.48
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,57.81,45.03
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,59.72,46.43
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,61.55,47.75
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,67.05,52.19
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,128.11,65.38
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,188.7,103.51
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,249.27,150.58
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,308.97,200.44
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,367.89,250.21
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,424.67,297.72
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,479.97,342.66
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,531.96,383.55
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,581.75,421.3
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,628.12,456.27
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,671.78,488.36
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,710.99,516.61
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,746.98,542.08
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,777.89,563.68
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,805.19,581.66
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,826.0,595.59
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,842.94,607.25
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,853.02,616.1
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,859.14,622.74
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,856.48,623.05
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,849.97,621.07
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,833.08,611.78
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,812.73,600.12
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,778.56,583.86
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,749.62,569.8
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,692.69,533.34
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,634.16,492.48
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,543.62,423.59
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,453.27,341.6
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,286.77,13.07
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,100.94,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,10.24,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,17.56,1.88
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,27.24,17.53
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,31.8,22.34
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,36.49,26.78
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,39.73,29.74
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,43.01,32.59
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,50.43,38.99
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,53.52,41.48
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,55.67,43.12
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,57.75,44.66
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,59.66,46.05
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,61.49,47.36
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,64.45,49.64
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,122.58,62.58
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,180.49,98.27
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,238.37,142.65
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,295.21,189.82
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,351.37,237.21
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,405.73,282.9
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,458.67,326.36
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,508.64,366.34
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,556.55,403.54
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,600.85,437.29
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,642.51,468.24
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,679.49,495.99
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,713.3,521.15
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,741.23,541.36
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,765.61,557.73
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,784.32,571.36
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,799.29,582.82
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,807.19,589.49
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,811.29,593.93
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,807.63,594.26
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,800.33,592.35
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,783.18,582.55
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,771.08,575.99
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,735.75,556.44
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,697.75,533.92
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,639.52,495.92
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,579.81,453.32
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,486.13,380.57
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,405.72,302.82
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,240.4,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,72.35,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,9.39,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,18.03,0.0
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,26.63,16.94
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,33.91,24.24
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,38.88,28.99
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,42.82,32.61
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,46.77,36.07
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,49.33,38.19
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,51.9,40.25
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,53.57,41.48
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,62.19,48.68
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,63.68,49.68
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,65.12,50.63
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,66.43,51.47
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,122.87,64.44
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,179.58,98.98
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,236.37,142.37
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,292.15,188.67
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,347.32,235.34
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,401.27,280.89
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,453.86,324.3
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,502.4,363.48
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,548.85,399.9
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,591.94,433.08
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,632.41,463.51
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,667.86,489.8
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,700.2,513.44
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,728.15,534.63
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,752.68,552.23
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,770.95,564.85
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,785.58,575.28
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,792.85,582.28
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,796.4,587.13
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,791.25,585.55
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,790.53,587.06
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,772.14,576.25
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,750.41,563.15
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,713.0,542.52
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,672.96,518.62
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,612.83,477.86
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,551.14,432.6
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,464.17,363.96
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,372.11,273.86
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,209.08,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.12,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,8.54,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,17.17,0.0
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,25.78,16.04
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,31.12,21.74
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,39.76,29.71
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,43.21,32.88
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,46.73,35.94
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,49.68,38.41
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,52.61,40.79
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,54.26,42.0
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,55.91,43.18
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,64.89,50.66
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,66.98,52.16
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,67.92,52.69
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,121.33,64.22
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,177.76,98.17
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,234.37,141.16
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,289.94,187.16
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,344.94,233.65
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,397.68,278.22
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,449.07,320.72
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,497.78,360.04
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,544.49,396.65
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,587.27,429.57
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,627.51,459.8
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,663.5,486.38
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,696.47,510.34
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,723.74,531.09
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,747.58,548.49
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,764.8,560.44
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,778.34,570.18
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,785.12,576.76
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,788.19,581.16
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,782.62,579.28
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,781.44,580.45
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,761.61,568.63
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,738.46,554.49
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,701.44,533.09
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,661.78,508.5
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,600.28,466.67
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,537.42,420.45
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,450.42,351.75
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,358.25,256.8
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,167.75,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,7.68,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,16.79,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,25.84,15.87
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,31.16,21.68
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,39.81,29.63
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,43.69,33.16
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,47.6,36.55
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,50.13,38.64
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,52.68,40.67
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,54.71,42.19
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,56.73,43.67
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,65.26,50.71
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,67.04,51.92
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,68.0,52.45
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,119.66,63.02
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,176.49,96.48
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,233.6,139.28
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,289.39,185.02
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,344.67,231.37
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,398.01,276.14
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,450.03,318.88
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,499.18,358.32
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,546.36,395.1
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,589.26,427.94
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,629.48,458.01
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,665.35,484.98
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,698.1,509.4
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,725.35,529.42
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,749.16,546.08
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,767.83,558.79
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,782.87,569.31
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,790.02,576.18
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,793.42,580.9
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,788.15,579.24
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,787.16,580.53
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,767.41,568.84
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,744.31,554.82
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,708.01,534.26
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,669.03,510.45
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,607.58,467.97
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,544.74,421.28
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,455.99,350.76
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,358.5,245.06
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,168.64,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,6,15,45.5,4.5,0.8,11.9,4.5,0.0,0.0
2018,10,20,6,30,91.0,9.0,0.7,12.4,9.0,7.68,0.0
2018,10,20,6,45,250.5,19.5,0.65,12.85,39.0,16.42,0.0
2018,10,20,7,0,410.0,30.0,0.6,13.3,69.0,25.03,14.96
2018,10,20,7,15,505.0,37.0,0.55,14.3,113.0,30.38,20.95
2018,10,20,7,30,600.0,44.0,0.5,15.3,157.0,38.97,28.89
2018,10,20,7,45,656.5,49.0,0.45,16.3,204.5,42.87,32.47
2018,10,20,8,0,713.0,54.0,0.4,17.3,252.0,46.8,35.9
2018,10,20,8,15,749.5,58.0,0.4,17.95,298.5,49.74,38.38
2018,10,20,8,30,786.0,62.0,0.4,18.6,345.0,52.67,40.77
2018,10,20,8,45,811.0,65.0,0.4,19.25,388.0,54.68,42.3
