Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,8,15,747.0,49.0,1.0,13.35,260.0,42.88,32.98
2018,10,30,8,30,796.0,51.0,1.0,14.1,306.0,44.55,34.36
2018,10,30,8,45,823.0,53.5,1.0,14.8,348.0,51.98,40.81
2018,10,30,9,0,850.0,56.0,1.0,15.5,390.0,54.53,42.84
2018,10,30,9,15,869.5,58.0,1.0,16.15,428.0,56.56,44.4
2018,10,30,9,30,889.0,60.0,1.0,16.8,466.0,58.52,45.87
2018,10,30,9,45,903.0,61.0,1.0,17.4,498.0,59.63,46.62
2018,10,30,10,0,917.0,62.0,1.0,18.0,530.0,86.88,48.49
2018,10,30,10,15,926.5,63.0,0.95,18.45,555.5,142.49,75.14
2018,10,30,10,30,936.0,64.0,0.9,18.9,581.0,198.32,114.94
2018,10,30,10,45,942.5,64.5,0.9,19.3,599.5,253.1,160.2
2018,10,30,11,0,949.0,65.0,0.9,19.7,618.0,307.3,207.32
2018,10,30,11,15,952.5,65.0,0.9,20.0,628.5,359.3,253.21
2018,10,30,11,30,956.0,65.0,0.9,20.3,639.0,409.94,297.34
2018,10,30,11,45,956.5,65.5,0.85,20.65,642.0,458.21,338.29
2018,10,30,12,0,957.0,66.0,0.8,21.0,645.0,504.45,376.33
2018,10,30,12,15,938.0,70.0,0.8,21.15,634.0,542.15,407.64
2018,10,30,12,30,919.0,74.0,0.8,21.3,623.0,576.04,435.21
2018,10,30,12,45,917.5,73.0,0.8,21.45,611.5,611.16,462.88
2018,10,30,13,0,916.0,72.0,0.8,21.6,600.0,643.45,487.88
2018,10,30,13,15,916.5,69.5,0.8,21.65,582.5,672.46,510.32
2018,10,30,13,30,917.0,67.0,0.8,21.7,565.0,698.45,530.32
2018,10,30,13,45,905.0,66.5,0.8,21.7,537.5,714.9,542.83
2018,10,30,14,0,893.0,66.0,0.8,21.7,510.0,727.72,552.43
2018,10,30,14,15,835.5,71.0,0.85,21.5,464.5,716.49,546.69
2018,10,30,14,30,778.0,76.0,0.9,21.3,419.0,694.6,533.76
2018,10,30,14,45,782.0,67.5,0.9,21.15,386.5,698.83,538.46
2018,10,30,15,0,786.0,59.0,0.9,21.0,354.0,699.63,540.37
2018,10,30,15,15,772.5,55.5,0.9,21.0,316.5,690.19,534.58
2018,10,30,15,30,759.0,52.0,0.9,21.0,279.0,677.68,526.2
2018,10,30,15,45,681.0,50.5,0.95,20.0,229.5,615.31,483.46
2018,10,30,16,0,603.0,49.0,1.0,19.0,180.0,557.15,441.67
2018,10,30,16,15,496.5,43.5,1.1,18.05,134.0,466.63,372.49
2018,10,30,16,30,390.0,38.0,1.2,17.1,88.0,376.75,298.93
2018,10,30,16,45,292.0,27.5,1.3,16.2,56.0,287.06,202.26
2018,10,30,17,0,194.0,17.0,1.4,15.3,24.0,148.68,0.0
2018,10,30,17,15,97.0,8.5,1.4,14.8,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,31,6,45,17.0,9.0,0.85,12.1,10.0,7.68,0.0
2018,10,31,7,0,34.0,18.0,0.8,12.5,20.0,14.66,0.0
2018,10,31,7,15,48.0,36.0,0.8,13.2,41.5,28.28,18.14
2018,10,31,7,30,62.0,54.0,0.8,13.9,63.0,41.57,30.82
2018,10,31,7,45,80.0,72.0,0.75,14.6,88.0,54.6,42.75
2018,10,31,8,0,98.0,90.0,0.7,15.3,113.0,67.35,54.18
2018,10,31,8,15,132.5,105.5,0.65,15.95,143.5,78.44,63.9
2018,10,31,8,30,167.0,121.0,0.6,16.6,174.0,89.33,73.2
2018,10,31,8,45,294.0,125.5,0.6,17.2,234.0,90.72,74.11
2018,10,31,9,0,421.0,130.0,0.6,17.8,294.0,90.81,73.86
2018,10,31,9,15,422.0,145.0,0.6,18.45,322.5,99.54,80.99
2018,10,31,9,30,423.0,160.0,0.6,19.1,351.0,108.01,87.77
2018,10,31,9,45,461.0,163.0,0.6,19.8,384.5,109.2,88.32
2018,10,31,10,0,499.0,166.0,0.6,20.5,418.0,126.07,88.41
2018,10,31,10,15,515.5,170.0,0.6,20.95,442.0,164.39,107.77
2018,10,31,10,30,532.0,174.0,0.6,21.4,466.0,204.24,135.32
2018,10,31,10,45,532.5,180.5,0.6,21.85,480.5,243.96,166.94
2018,10,31,11,0,533.0,187.0,0.6,22.3,495.0,283.32,199.59
2018,10,31,11,15,527.0,193.0,0.6,22.6,502.0,319.8,230.52
2018,10,31,11,30,521.0,199.0,0.6,22.9,509.0,355.01,260.07
2018,10,31,11,45,551.5,189.5,0.55,23.2,519.5,391.11,288.98
2018,10,31,12,0,582.0,180.0,0.5,23.5,530.0,428.24,318.17
2018,10,31,12,15,570.0,182.5,0.5,23.65,523.0,455.56,340.35
2018,10,31,12,30,558.0,185.0,0.5,23.8,516.0,480.49,360.27
2018,10,31,12,45,507.5,196.5,0.55,23.9,492.5,489.19,368.37
2018,10,31,13,0,457.0,208.0,0.6,24.0,469.0,493.11,372.67
2018,10,31,13,15,384.5,216.5,0.6,24.05,431.0,464.55,353.05
2018,10,31,13,30,312.0,225.0,0.6,24.1,393.0,441.61,336.96
2018,10,31,13,45,278.5,218.0,0.65,24.1,362.5,425.23,326.27
2018,10,31,14,0,245.0,211.0,0.7,24.1,332.0,406.18,313.25
2018,10,31,14,15,237.5,196.5,0.7,24.0,307.5,395.45,306.6
2018,10,31,14,30,230.0,182.0,0.7,23.9,283.0,383.07,298.53
2018,10,31,14,45,237.0,163.5,0.7,23.75,259.0,375.27,294.22
2018,10,31,15,0,244.0,145.0,0.7,23.6,235.0,365.92,288.57
2018,10,31,15,15,359.0,114.0,0.7,23.6,229.0,439.0,346.45
2018,10,31,15,30,474.0,83.0,0.7,23.6,223.0,499.36,392.96
2018,10,31,15,45,381.0,77.5,0.8,22.6,178.0,417.26,331.86
2018,10,31,16,0,288.0,72.0,0.9,21.6,133.0,342.17,273.98
2018,10,31,16,15,250.5,57.5,0.95,20.95,101.0,296.73,236.95
2018,10,31,16,30,213.0,43.0,1.0,20.3,69.0,251.53,197.14
2018,10,31,16,45,160.5,28.5,1.05,19.6,43.5,191.69,127.37
2018,10,31,17,0,108.0,14.0,1.1,18.9,18.0,86.27,0.0
2018,10,31,17,15,54.0,7.0,1.15,18.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,1,6,45,63.5,10.0,1.05,15.8,13.5,8.54,0.0
2018,11,1,7,0,127.0,20.0,1.0,16.1,27.0,15.57,0.0
2018,11,1,7,15,315.0,28.0,0.85,16.85,67.5,22.89,13.19
2018,11,1,7,30,503.0,36.0,0.7,17.6,108.0,29.49,19.87
2018,11,1,7,45,433.0,53.5,0.55,18.4,131.5,42.81,31.83
2018,11,1,8,0,363.0,71.0,0.4,19.2,155.0,53.08,40.93
2018,11,1,8,15,380.5,86.0,0.35,19.9,190.0,63.22,49.73
2018,11,1,8,30,398.0,101.0,0.3,20.6,225.0,73.03,58.04
2018,11,1,8,45,419.5,112.5,0.25,21.35,259.5,80.2,63.89
2018,11,1,9,0,441.0,124.0,0.2,22.1,294.0,87.18,69.45
2018,11,1,9,15,499.5,126.0,0.2,22.65,336.0,88.23,69.99
2018,11,1,9,30,558.0,128.0,0.2,23.2,378.0,90.59,71.65
2018,11,1,9,45,588.0,130.0,0.2,23.75,410.0,90.6,71.33
2018,11,1,10,0,618.0,132.0,0.2,24.3,442.0,107.24,70.79
2018,11,1,10,15,623.5,137.0,0.2,24.6,463.0,151.21,91.94
2018,11,1,10,30,629.0,142.0,0.2,24.9,484.0,195.55,122.24
2018,11,1,10,45,657.5,138.5,0.2,25.2,506.5,238.23,154.66
2018,11,1,11,0,686.0,135.0,0.2,25.5,529.0,283.03,190.65
2018,11,1,11,15,778.0,109.5,0.25,25.65,563.5,334.47,230.87
2018,11,1,11,30,870.0,84.0,0.3,25.8,598.0,390.02,274.8
2018,11,1,11,45,865.0,86.0,0.3,25.95,599.5,433.7,311.17
2018,11,1,12,0,860.0,88.0,0.3,26.1,601.0,475.11,344.89
2018,11,1,12,15,863.0,87.5,0.3,26.15,598.5,515.75,377.15
2018,11,1,12,30,866.0,87.0,0.3,26.2,596.0,554.41,407.13
2018,11,1,12,45,870.0,83.5,0.35,26.25,586.0,588.5,433.87
2018,11,1,13,0,874.0,80.0,0.4,26.3,576.0,620.15,458.49
2018,11,1,13,15,808.5,92.5,0.4,26.25,539.0,626.04,464.09
2018,11,1,13,30,743.0,105.0,0.4,26.2,502.0,624.22,464.3
2018,11,1,13,45,773.0,91.0,0.4,26.15,485.5,650.37,484.7
2018,11,1,14,0,803.0,77.0,0.4,26.1,469.0,676.09,503.9
2018,11,1,14,15,788.0,74.0,0.4,25.9,437.0,679.37,507.18
2018,11,1,14,30,773.0,71.0,0.4,25.7,405.0,679.16,508.45
2018,11,1,14,45,765.5,65.5,0.45,25.5,371.5,678.13,509.92
2018,11,1,15,0,758.0,60.0,0.5,25.3,338.0,673.83,509.06
2018,11,1,15,15,694.5,62.5,0.5,25.3,293.5,633.74,482.07
2018,11,1,15,30,631.0,65.0,0.5,25.3,249.0,595.94,456.23
2018,11,1,15,45,574.0,59.5,0.6,23.95,205.5,546.19,423.8
2018,11,1,16,0,517.0,54.0,0.7,22.6,162.0,494.73,387.67
2018,11,1,16,15,423.5,46.0,0.75,21.7,120.0,412.04,324.13
2018,11,1,16,30,330.0,38.0,0.8,20.8,78.0,329.95,255.97
2018,11,1,16,45,235.0,26.5,0.85,19.9,48.5,238.47,150.8
2018,11,1,17,0,140.0,15.0,0.9,19.0,19.0,108.67,0.0
2018,11,1,17,15,70.0,7.5,0.9,18.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,2,6,45,147.5,10.0,1.15,12.95,17.5,8.54,0.0
2018,11,2,7,0,295.0,20.0,1.1,13.0,35.0,16.89,0.0
2018,11,2,7,15,388.5,28.0,1.0,13.7,69.5,23.19,13.42
2018,11,2,7,30,482.0,36.0,0.9,14.4,104.0,29.47,20.1
2018,11,2,7,45,580.5,41.0,0.8,15.15,152.0,36.24,26.45
2018,11,2,8,0,679.0,46.0,0.7,15.9,200.0,40.52,30.41
2018,11,2,8,15,733.0,48.0,0.65,16.55,246.0,42.07,31.81
2018,11,2,8,30,787.0,50.0,0.6,17.2,292.0,43.77,33.25
2018,11,2,8,45,815.0,52.5,0.6,17.9,334.0,51.0,39.46
2018,11,2,9,0,843.0,55.0,0.6,18.6,376.0,53.58,41.5
2018,11,2,9,15,855.0,59.0,0.6,19.3,412.0,56.98,44.22
2018,11,2,9,30,867.0,63.0,0.6,20.0,448.0,60.25,46.8
2018,11,2,9,45,837.0,75.0,0.6,20.75,468.0,61.16,47.33
2018,11,2,10,0,807.0,87.0,0.6,21.5,488.0,86.4,53.08
2018,11,2,10,15,835.5,84.0,0.65,22.0,517.5,135.6,73.38
2018,11,2,10,30,864.0,81.0,0.7,22.5,547.0,192.91,112.17
2018,11,2,10,45,822.5,94.0,0.7,23.0,549.5,239.48,151.36
2018,11,2,11,0,781.0,107.0,0.7,23.5,552.0,286.87,193.16
2018,11,2,11,15,692.5,137.0,0.75,23.75,537.0,325.26,229.53
2018,11,2,11,30,604.0,167.0,0.8,24.0,522.0,358.51,260.53
2018,11,2,11,45,604.0,168.0,0.8,24.25,524.0,394.22,290.39
2018,11,2,12,0,604.0,169.0,0.8,24.5,526.0,428.63,318.55
2018,11,2,12,15,657.5,150.0,0.85,24.5,536.0,470.2,351.81
2018,11,2,12,30,711.0,131.0,0.9,24.5,546.0,513.22,385.86
2018,11,2,12,45,766.0,113.0,0.9,24.5,551.5,558.28,420.7
2018,11,2,13,0,821.0,95.0,0.9,24.5,557.0,604.08,455.65
2018,11,2,13,15,814.5,91.0,0.9,24.45,536.0,625.43,472.72
2018,11,2,13,30,808.0,87.0,0.9,24.4,515.0,643.52,487.48
2018,11,2,13,45,764.0,93.0,0.9,24.3,481.5,643.57,489.09
2018,11,2,14,0,720.0,99.0,0.9,24.2,448.0,641.97,489.42
2018,11,2,14,15,765.5,83.0,0.9,24.05,431.0,670.62,511.73
2018,11,2,14,30,811.0,67.0,0.9,23.9,414.0,699.56,532.92
2018,11,2,14,45,751.0,70.0,0.9,23.7,368.5,669.96,513.43
2018,11,2,15,0,691.0,73.0,0.9,23.5,323.0,640.39,494.23
2018,11,2,15,15,610.0,73.5,0.9,23.5,274.5,585.36,455.79
2018,11,2,15,30,529.0,74.0,0.9,23.5,226.0,527.24,414.07
2018,11,2,15,45,442.0,69.0,0.95,22.3,181.5,455.65,362.33
2018,11,2,16,0,355.0,64.0,1.0,21.1,137.0,379.32,303.92
2018,11,2,16,15,385.0,49.0,1.1,20.1,109.5,385.17,307.35
2018,11,2,16,30,415.0,34.0,1.2,19.1,82.0,385.87,300.82
2018,11,2,16,45,282.0,24.0,1.3,18.1,50.0,266.39,159.19
2018,11,2,17,0,149.0,14.0,1.4,17.1,18.0,113.49,0.0
2018,11,2,17,15,74.5,7.0,1.35,16.75,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,3,6,45,141.0,9.5,0.8,12.5,16.0,8.11,0.0
2018,11,3,7,0,282.0,19.0,0.8,12.8,32.0,16.04,0.0
2018,11,3,7,15,430.0,26.0,0.7,13.85,72.0,23.56,13.46
2018,11,3,7,30,578.0,33.0,0.6,14.9,112.0,29.78,20.29
2018,11,3,7,45,633.0,38.5,0.55,15.95,155.0,34.35,24.67
2018,11,3,8,0,688.0,44.0,0.5,17.0,198.0,38.91,28.84
2018,11,3,8,15,744.5,46.5,0.5,17.75,245.0,40.96,30.67
2018,11,3,8,30,801.0,49.0,0.5,18.5,292.0,47.66,36.48
2018,11,3,8,45,817.5,53.0,0.5,19.25,331.5,51.34,39.53
2018,11,3,9,0,834.0,57.0,0.5,20.0,371.0,54.89,42.4
2018,11,3,9,15,864.5,57.0,0.5,20.65,411.0,55.61,42.8
2018,11,3,9,30,895.0,57.0,0.5,21.3,451.0,56.3,43.17
2018,11,3,9,45,904.0,60.0,0.5,21.95,482.0,58.81,45.1
2018,11,3,10,0,913.0,63.0,0.5,22.6,513.0,77.76,45.73
2018,11,3,10,15,899.5,69.0,0.5,23.05,531.0,134.49,70.37
2018,11,3,10,30,886.0,75.0,0.5,23.5,549.0,189.14,107.76
2018,11,3,10,45,817.0,95.5,0.55,23.95,544.0,237.24,148.93
2018,11,3,11,0,748.0,116.0,0.6,24.4,539.0,279.53,187.6
2018,11,3,11,15,614.5,160.5,0.6,24.7,512.0,318.62,225.1
2018,11,3,11,30,481.0,205.0,0.6,25.0,485.0,340.74,247.79
2018,11,3,11,45,478.5,205.0,0.6,25.3,485.0,369.32,271.57
2018,11,3,12,0,476.0,205.0,0.6,25.6,485.0,396.58,293.79
2018,11,3,12,15,668.0,148.0,0.6,25.65,537.0,471.33,349.6
2018,11,3,12,30,860.0,91.0,0.6,25.7,589.0,551.1,408.68
2018,11,3,12,45,764.0,115.0,0.6,25.75,550.5,557.0,414.67
2018,11,3,13,0,668.0,139.0,0.6,25.8,512.0,554.64,414.7
2018,11,3,13,15,649.0,137.0,0.6,25.65,489.0,567.0,425.63
2018,11,3,13,30,630.0,135.0,0.6,25.5,466.0,575.91,433.75
2018,11,3,13,45,742.0,101.0,0.6,25.35,471.5,636.82,479.52
2018,11,3,14,0,854.0,67.0,0.6,25.2,477.0,688.75,517.53
2018,11,3,14,15,715.5,90.0,0.65,25.0,417.5,642.74,487.07
2018,11,3,14,30,577.0,113.0,0.7,24.8,358.0,581.05,444.9
2018,11,3,14,45,660.0,91.0,0.7,24.65,346.5,628.31,481.6
2018,11,3,15,0,743.0,69.0,0.7,24.5,335.0,668.03,510.06
2018,11,3,15,15,757.0,60.0,0.7,24.5,302.5,672.82,513.54
2018,11,3,15,30,771.0,51.0,0.7,24.5,270.0,674.27,514.53
2018,11,3,15,45,721.0,47.5,0.85,23.3,224.5,631.45,487.39
2018,11,3,16,0,671.0,44.0,1.0,22.1,179.0,586.12,456.15
2018,11,3,16,15,546.5,39.0,1.05,21.2,130.5,482.11,377.0
2018,11,3,16,30,422.0,34.0,1.1,20.3,82.0,389.34,299.62
2018,11,3,16,45,285.5,24.0,1.15,19.45,49.5,265.46,143.4
2018,11,3,17,0,149.0,14.0,1.2,18.6,17.0,113.0,0.0
2018,11,3,17,15,74.5,7.0,1.25,17.95,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,6,45,52.5,8.0,1.35,10.55,10.5,6.83,0.0
2018,11,4,7,0,105.0,16.0,1.3,10.6,21.0,13.66,0.0
2018,11,4,7,15,177.0,30.5,1.2,11.5,49.5,23.57,13.26
2018,11,4,7,30,249.0,45.0,1.1,12.4,78.0,34.45,24.5
2018,11,4,7,45,302.0,57.5,1.0,13.3,113.0,43.55,33.04
2018,11,4,8,0,355.0,70.0,0.9,14.2,148.0,52.45,41.16
2018,11,4,8,15,377.5,83.0,0.85,14.9,182.0,61.28,49.03
2018,11,4,8,30,400.0,96.0,0.8,15.6,216.0,69.84,56.48
2018,11,4,8,45,460.5,101.0,0.75,16.35,258.0,73.09,59.09
2018,11,4,9,0,521.0,106.0,0.7,17.1,300.0,76.37,61.66
2018,11,4,9,15,570.5,107.5,0.7,17.9,339.5,77.93,62.68
2018,11,4,9,30,620.0,109.0,0.7,18.7,379.0,78.08,62.46
2018,11,4,9,45,741.5,93.5,0.65,19.55,439.5,67.56,53.07
2018,11,4,10,0,863.0,78.0,0.6,20.4,500.0,77.14,47.94
2018,11,4,10,15,901.5,73.5,0.6,20.95,534.0,135.44,72.32
2018,11,4,10,30,940.0,69.0,0.6,21.5,568.0,189.66,106.93
2018,11,4,10,45,939.0,70.5,0.6,22.0,583.0,243.73,150.13
2018,11,4,11,0,938.0,72.0,0.6,22.5,598.0,296.47,195.12
2018,11,4,11,15,936.5,73.0,0.65,22.75,606.5,347.1,239.44
2018,11,4,11,30,935.0,74.0,0.7,23.0,615.0,395.94,281.98
2018,11,4,11,45,928.0,76.5,0.75,23.2,615.5,442.0,321.67
2018,11,4,12,0,921.0,79.0,0.8,23.4,616.0,485.49,358.38
2018,11,4,12,15,859.0,92.5,0.85,23.35,590.0,510.89,381.61
2018,11,4,12,30,797.0,106.0,0.9,23.3,564.0,529.77,399.15
2018,11,4,12,45,778.5,106.0,0.95,23.25,545.5,553.29,419.38
2018,11,4,13,0,760.0,106.0,1.0,23.2,527.0,573.15,436.45
2018,11,4,13,15,737.5,107.5,1.0,23.05,504.5,589.98,450.69
2018,11,4,13,30,715.0,109.0,1.0,22.9,482.0,602.29,461.44
2018,11,4,13,45,711.5,103.0,1.05,22.75,458.0,615.67,473.54
2018,11,4,14,0,708.0,97.0,1.1,22.6,434.0,626.05,483.4
2018,11,4,14,15,686.0,94.0,1.1,22.3,402.0,623.66,483.71
2018,11,4,14,30,664.0,91.0,1.1,22.0,370.0,617.89,481.57
2018,11,4,14,45,634.0,87.5,1.1,21.65,334.0,602.39,472.12
2018,11,4,15,0,604.0,84.0,1.1,21.3,298.0,583.74,460.11
2018,11,4,15,15,565.5,78.0,1.1,21.3,258.5,552.83,438.04
2018,11,4,15,30,527.0,72.0,1.1,21.3,219.0,519.34,413.35
2018,11,4,15,45,450.0,65.5,1.1,20.25,176.0,454.2,364.78
2018,11,4,16,0,373.0,59.0,1.1,19.2,133.0,383.3,309.42
2018,11,4,16,15,306.0,48.5,1.1,18.45,98.5,321.32,258.01
2018,11,4,16,30,239.0,38.0,1.1,17.7,64.0,261.27,203.41
2018,11,4,16,45,152.0,24.5,1.1,16.95,38.0,170.72,80.36
2018,11,4,17,0,65.0,11.0,1.1,16.2,12.0,53.27,0.0
2018,11,4,17,15,32.5,5.5,1.1,15.85,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,111.5,8.5,1.1,10.6,13.0,7.26,0.0
2018,11,5,7,0,223.0,17.0,1.1,10.7,26.0,14.51,0.0
2018,11,5,7,15,384.0,24.5,1.1,11.25,64.0,22.16,11.74
2018,11,5,7,30,545.0,32.0,1.1,11.8,102.0,28.86,19.62
2018,11,5,7,45,618.5,36.0,1.05,12.3,145.5,32.15,23.03
2018,11,5,8,0,692.0,40.0,1.0,12.8,189.0,35.59,26.34
2018,11,5,8,15,736.5,43.0,1.0,13.55,233.0,38.07,28.61
2018,11,5,8,30,781.0,46.0,1.0,14.3,277.0,45.11,34.84
2018,11,5,8,45,810.5,48.0,0.95,15.05,318.0,47.44,36.78
2018,11,5,9,0,840.0,50.0,0.9,15.8,359.0,49.71,38.61
2018,11,5,9,15,857.0,53.0,0.85,16.5,396.0,52.51,40.87
2018,11,5,9,30,874.0,56.0,0.8,17.2,433.0,55.23,43.03
2018,11,5,9,45,885.0,59.5,0.8,17.85,465.0,58.13,45.33
2018,11,5,10,0,896.0,63.0,0.8,18.5,497.0,72.36,45.75
2018,11,5,10,15,906.0,64.0,0.75,19.0,522.0,126.35,66.06
2018,11,5,10,30,916.0,65.0,0.7,19.5,547.0,180.6,101.85
2018,11,5,10,45,922.5,66.0,0.7,19.95,565.5,234.24,144.67
2018,11,5,11,0,929.0,67.0,0.7,20.4,584.0,287.34,190.09
2018,11,5,11,15,933.5,68.0,0.7,20.7,595.5,339.09,235.34
2018,11,5,11,30,938.0,69.0,0.7,21.0,607.0,389.66,279.23
2018,11,5,11,45,938.5,69.5,0.7,21.3,610.0,436.82,319.65
2018,11,5,12,0,939.0,70.0,0.7,21.6,613.0,482.0,357.43
2018,11,5,12,15,936.5,70.0,0.75,21.75,608.0,523.09,391.73
2018,11,5,12,30,934.0,70.0,0.8,21.9,603.0,561.59,423.28
2018,11,5,12,45,929.5,69.5,0.8,22.0,590.5,595.73,450.61
2018,11,5,13,0,925.0,69.0,0.8,22.1,578.0,626.85,475.15
2018,11,5,13,15,918.0,68.5,0.8,22.1,558.5,653.3,496.09
2018,11,5,13,30,911.0,68.0,0.8,22.1,539.0,676.45,514.36
2018,11,5,13,45,899.5,67.0,0.85,22.05,512.0,692.62,528.26
2018,11,5,14,0,888.0,66.0,0.9,22.0,485.0,705.22,538.84
2018,11,5,14,15,871.5,64.0,0.9,21.8,451.5,709.51,543.12
2018,11,5,14,30,855.0,62.0,0.9,21.6,418.0,710.15,545.02
2018,11,5,14,45,832.0,60.0,0.95,21.45,380.0,709.22,546.36
2018,11,5,15,0,809.0,58.0,1.0,21.3,342.0,698.3,540.49
2018,11,5,15,15,774.5,55.5,1.0,21.3,299.5,674.74,524.48
2018,11,5,15,30,740.0,53.0,1.0,21.3,257.0,648.0,505.5
2018,11,5,15,45,686.5,48.5,1.1,20.1,212.0,601.7,474.13
2018,11,5,16,0,633.0,44.0,1.2,18.9,167.0,553.04,438.48
2018,11,5,16,15,525.0,39.0,1.25,18.15,122.5,470.89,373.17
2018,11,5,16,30,417.0,34.0,1.3,17.4,78.0,382.46,295.15
2018,11,5,16,45,261.0,22.5,1.4,16.7,45.5,240.97,94.72
2018,11,5,17,0,105.0,11.0,1.5,16.0,13.0,79.94,0.0
2018,11,5,17,15,52.5,5.5,1.5,15.5,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,6,6,45,110.0,9.0,0.85,8.9,13.0,0.0,0.0
2018,11,6,7,0,220.0,18.0,0.8,9.1,26.0,15.36,0.0
2018,11,6,7,15,367.5,26.5,0.75,10.1,63.0,22.14,11.3
2018,11,6,7,30,515.0,35.0,0.7,11.1,100.0,31.67,22.08
2018,11,6,7,45,604.0,39.5,0.6,12.1,145.5,35.29,25.83
2018,11,6,8,0,693.0,44.0,0.5,13.1,191.0,39.1,29.45
2018,11,6,8,15,739.5,47.0,0.45,13.85,235.5,41.46,31.63
2018,11,6,8,30,786.0,50.0,0.4,14.6,280.0,43.91,33.76
2018,11,6,8,45,816.5,53.0,0.35,15.35,322.5,51.16,40.07
2018,11,6,9,0,847.0,56.0,0.3,16.1,365.0,54.15,42.51
2018,11,6,9,15,868.0,58.0,0.3,16.9,402.5,56.24,44.09
2018,11,6,9,30,889.0,60.0,0.3,17.7,440.0,58.25,45.59
2018,11,6,9,45,904.0,61.5,0.25,18.55,472.0,59.77,46.64
2018,11,6,10,0,919.0,63.0,0.2,19.4,504.0,70.44,45.51
2018,11,6,10,15,928.0,64.0,0.2,20.05,529.0,125.55,64.89
2018,11,6,10,30,937.0,65.0,0.2,20.7,554.0,180.8,100.31
2018,11,6,10,45,942.0,65.5,0.2,21.35,571.5,234.81,142.48
2018,11,6,11,0,947.0,66.0,0.2,22.0,589.0,288.06,187.12
2018,11,6,11,15,950.5,66.5,0.2,22.25,599.5,339.9,231.74
2018,11,6,11,30,954.0,67.0,0.2,22.5,610.0,390.41,274.89
2018,11,6,11,45,955.0,67.0,0.25,22.8,613.0,437.95,315.19
2018,11,6,12,0,956.0,67.0,0.3,23.1,616.0,483.49,352.97
2018,11,6,12,15,954.0,67.0,0.3,23.2,611.0,525.41,386.99
2018,11,6,12,30,952.0,67.0,0.3,23.3,606.0,564.74,418.17
2018,11,6,12,45,946.5,67.0,0.3,23.4,593.0,599.4,445.25
2018,11,6,13,0,941.0,67.0,0.3,23.5,580.0,630.95,469.52
2018,11,6,13,15,932.5,65.5,0.35,23.45,559.0,655.81,489.67
2018,11,6,13,30,924.0,64.0,0.4,23.4,538.0,677.16,507.19
2018,11,6,13,45,912.5,63.0,0.4,23.35,511.0,693.55,520.4
2018,11,6,14,0,901.0,62.0,0.4,23.3,484.0,706.32,530.24
2018,11,6,14,15,885.0,60.5,0.4,23.1,450.5,711.72,535.15
2018,11,6,14,30,869.0,59.0,0.4,22.9,417.0,713.48,537.75
2018,11,6,14,45,846.0,57.0,0.45,22.7,378.5,705.95,534.78
2018,11,6,15,0,823.0,55.0,0.5,22.5,340.0,695.02,529.37
2018,11,6,15,15,789.5,52.0,0.5,22.5,297.5,678.58,518.61
2018,11,6,15,30,756.0,49.0,0.5,22.5,255.0,652.14,500.15
2018,11,6,15,45,703.0,45.0,0.6,21.25,210.0,607.09,470.75
2018,11,6,16,0,650.0,41.0,0.7,20.0,165.0,559.77,437.1
2018,11,6,16,15,561.0,35.5,0.75,19.1,122.0,482.75,376.93
2018,11,6,16,30,472.0,30.0,0.8,18.2,79.0,404.49,306.22
2018,11,6,16,45,297.5,20.5,0.85,17.3,46.0,261.76,74.42
2018,11,6,17,0,123.0,11.0,0.9,16.4,13.0,91.66,0.0
2018,11,6,17,15,61.5,5.5,0.95,16.0,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,7,6,45,106.0,8.5,1.15,11.55,12.0,0.0,0.0
2018,11,7,7,0,212.0,17.0,1.2,11.3,24.0,14.51,0.0
2018,11,7,7,15,361.5,25.5,1.0,11.85,60.0,21.32,9.92
2018,11,7,7,30,511.0,34.0,0.8,12.4,96.0,30.79,21.09
2018,11,7,7,45,589.0,38.5,0.65,13.0,139.0,34.37,24.87
2018,11,7,8,0,667.0,43.0,0.5,13.6,182.0,38.12,28.49
2018,11,7,8,15,714.5,47.0,0.45,14.35,226.0,41.33,31.43
2018,11,7,8,30,762.0,51.0,0.4,15.1,270.0,44.56,34.27
2018,11,7,8,45,793.5,53.5,0.4,15.8,311.5,46.46,35.83
2018,11,7,9,0,825.0,56.0,0.4,16.5,353.0,53.87,42.19
2018,11,7,9,15,845.5,57.5,0.35,17.2,389.5,55.57,43.46
2018,11,7,9,30,866.0,59.0,0.3,17.9,426.0,57.21,44.66
2018,11,7,9,45,880.5,60.5,0.3,18.55,457.0,58.71,45.74
2018,11,7,10,0,895.0,62.0,0.3,19.2,488.0,66.69,52.39
2018,11,7,10,15,905.5,63.0,0.3,19.65,513.5,120.46,62.45
2018,11,7,10,30,916.0,64.0,0.3,20.1,539.0,174.55,96.8
2018,11,7,10,45,923.0,64.5,0.3,20.6,557.0,227.69,138.29
2018,11,7,11,0,930.0,65.0,0.3,21.1,575.0,280.32,182.61
2018,11,7,11,15,934.0,65.5,0.3,21.3,585.5,331.34,226.86
2018,11,7,11,30,938.0,66.0,0.3,21.5,596.0,381.11,269.8
2018,11,7,11,45,939.5,66.0,0.3,21.75,599.5,428.0,309.66
2018,11,7,12,0,941.0,66.0,0.3,22.0,603.0,472.97,346.99
2018,11,7,12,15,939.5,66.0,0.35,22.1,598.0,514.42,381.34
2018,11,7,12,30,938.0,66.0,0.4,22.2,593.0,553.36,413.04
2018,11,7,12,45,933.5,65.5,0.4,22.3,580.5,587.48,440.06
2018,11,7,13,0,929.0,65.0,0.4,22.4,568.0,618.57,464.31
2018,11,7,13,15,922.0,64.5,0.4,22.35,548.5,645.02,485.1
2018,11,7,13,30,915.0,64.0,0.4,22.3,529.0,668.15,503.24
2018,11,7,13,45,904.5,63.0,0.45,22.25,503.0,685.01,517.55
2018,11,7,14,0,894.0,62.0,0.5,22.2,477.0,698.33,528.75
2018,11,7,14,15,878.0,60.5,0.5,22.0,444.0,703.65,533.65
2018,11,7,14,30,862.0,59.0,0.5,21.8,411.0,705.38,536.21
2018,11,7,14,45,838.5,56.5,0.5,21.6,372.5,696.85,531.72
2018,11,7,15,0,815.0,54.0,0.5,21.4,334.0,684.89,524.76
2018,11,7,15,15,781.0,51.0,0.5,21.4,291.5,668.15,513.65
2018,11,7,15,30,747.0,48.0,0.5,21.4,249.0,641.47,494.8
2018,11,7,15,45,695.0,44.5,0.6,20.25,205.0,598.06,465.98
2018,11,7,16,0,643.0,41.0,0.7,19.1,161.0,552.31,432.86
2018,11,7,16,15,553.5,35.5,0.75,18.15,118.5,475.2,372.13
2018,11,7,16,30,464.0,30.0,0.8,17.2,76.0,396.53,299.16
2018,11,7,16,45,283.0,20.0,0.9,16.2,43.5,248.53,37.72
2018,11,7,17,0,102.0,10.0,1.0,15.2,11.0,76.46,0.0
2018,11,7,17,15,51.0,5.0,1.0,14.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,8,6,45,74.0,8.0,0.8,8.45,10.0,0.0,0.0
2018,11,8,7,0,148.0,16.0,0.8,8.5,20.0,13.66,0.0
2018,11,8,7,15,298.0,27.5,0.75,9.15,56.0,23.11,10.53
2018,11,8,7,30,448.0,39.0,0.7,9.8,92.0,32.54,22.77
2018,11,8,7,45,528.0,47.5,0.65,10.4,136.0,38.99,29.23
2018,11,8,8,0,608.0,56.0,0.6,11.0,180.0,45.42,35.32
2018,11,8,8,15,664.5,62.0,0.6,11.6,226.5,49.61,39.21
2018,11,8,8,30,721.0,68.0,0.6,12.2,273.0,53.81,42.95
2018,11,8,8,45,756.5,73.0,0.6,12.8,316.5,57.04,45.72
2018,11,8,9,0,792.0,78.0,0.6,13.4,360.0,65.71,53.25
2018,11,8,9,15,813.0,81.5,0.6,13.95,397.5,67.84,54.88
2018,11,8,9,30,834.0,85.0,0.6,14.5,435.0,69.97,56.52
2018,11,8,9,45,846.5,89.0,0.6,15.05,467.0,72.4,58.39
2018,11,8,10,0,859.0,93.0,0.6,15.6,499.0,78.92,63.81
2018,11,8,10,15,867.0,96.5,0.6,16.0,524.5,133.66,76.36
2018,11,8,10,30,875.0,100.0,0.6,16.4,550.0,188.71,111.78
2018,11,8,10,45,876.5,103.5,0.6,16.8,567.0,242.65,154.38
2018,11,8,11,0,878.0,107.0,0.6,17.2,584.0,295.75,199.58
2018,11,8,11,15,878.0,109.0,0.6,17.5,594.0,346.12,243.64
2018,11,8,11,30,878.0,111.0,0.6,17.8,604.0,395.04,286.23
2018,11,8,11,45,833.0,122.5,0.6,18.1,592.0,431.29,319.18
2018,11,8,12,0,788.0,134.0,0.6,18.4,580.0,464.87,348.76
2018,11,8,12,15,519.5,189.5,0.6,18.55,482.5,422.46,322.39
2018,11,8,12,30,251.0,245.0,0.6,18.7,385.0,354.75,274.22
2018,11,8,12,45,241.5,241.0,0.6,18.85,373.5,353.57,275.02
2018,11,8,13,0,232.0,237.0,0.6,19.0,362.0,357.88,279.21
2018,11,8,13,15,211.5,230.5,0.6,19.0,341.0,351.64,275.31
2018,11,8,13,30,191.0,224.0,0.6,19.0,320.0,343.41,269.81
2018,11,8,13,45,285.0,202.5,0.65,18.95,337.5,406.02,319.89
2018,11,8,14,0,379.0,181.0,0.7,18.9,355.0,459.25,362.22
2018,11,8,14,15,451.0,166.0,0.65,18.65,359.0,519.6,408.42
2018,11,8,14,30,523.0,151.0,0.6,18.4,363.0,566.85,444.57
2018,11,8,14,45,474.5,142.0,0.6,18.1,320.5,532.08,419.89
2018,11,8,15,0,426.0,133.0,0.6,17.8,278.0,494.35,393.22
2018,11,8,15,15,392.5,121.0,0.6,17.8,241.0,461.9,369.51
2018,11,8,15,30,359.0,109.0,0.6,17.8,204.0,427.55,343.38
2018,11,8,15,45,305.5,92.0,0.7,16.4,162.5,358.06,291.13
2018,11,8,16,0,252.0,75.0,0.8,15.0,121.0,300.88,245.73
2018,11,8,16,15,189.5,55.0,0.8,14.35,84.0,231.49,187.05
2018,11,8,16,30,127.0,35.0,0.8,13.7,47.0,160.86,122.21
2018,11,8,16,45,73.0,20.0,0.85,13.05,26.0,90.78,0.0
2018,11,8,17,0,19.0,5.0,0.9,12.4,5.0,16.87,0.0
2018,11,8,17,15,9.5,2.5,0.9,12.2,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.85,8.7,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.9,16.0,11.95,0.0
2018,11,9,7,15,215.0,28.5,0.75,9.7,49.0,22.21,8.78
2018,11,9,7,30,337.0,43.0,0.7,10.5,82.0,35.97,25.54
2018,11,9,7,45,406.5,55.0,0.65,11.35,122.0,45.2,34.55
2018,11,9,8,0,476.0,67.0,0.6,12.2,162.0,54.24,42.95
2018,11,9,8,15,435.0,79.5,0.5,13.0,182.0,59.5,47.77
2018,11,9,8,30,394.0,92.0,0.4,13.8,202.0,67.39,54.7
2018,11,9,8,45,408.0,103.5,0.35,14.65,233.0,74.72,60.95
2018,11,9,9,0,422.0,115.0,0.3,15.5,264.0,81.84,66.87
2018,11,9,9,15,449.5,132.0,0.25,15.95,305.5,92.58,75.91
2018,11,9,9,30,477.0,149.0,0.2,16.4,347.0,103.08,84.58
2018,11,9,9,45,476.0,171.0,0.15,16.85,381.0,116.22,95.38
2018,11,9,10,0,475.0,193.0,0.1,17.3,415.0,130.12,106.65
2018,11,9,10,15,488.0,199.0,0.1,17.65,437.5,168.13,116.08
2018,11,9,10,30,501.0,205.0,0.1,18.0,460.0,207.37,140.94
2018,11,9,10,45,511.5,208.5,0.15,18.3,477.0,245.5,169.67
2018,11,9,11,0,522.0,212.0,0.2,18.6,494.0,284.2,201.01
2018,11,9,11,15,531.5,213.5,0.2,18.75,505.0,321.53,232.04
2018,11,9,11,30,541.0,215.0,0.2,18.9,516.0,358.91,263.12
