Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,13,30,702.0,114.0,0.3,20.0,441.0,561.94,430.3
2018,11,19,13,45,687.0,111.5,0.3,19.95,417.0,571.75,439.14
2018,11,19,14,0,672.0,109.0,0.3,19.9,393.0,578.31,445.51
2018,11,19,14,15,610.5,109.5,0.3,19.65,353.0,553.74,429.39
2018,11,19,14,30,549.0,110.0,0.3,19.4,313.0,524.45,409.67
2018,11,19,14,45,539.0,99.5,0.3,19.15,282.0,515.75,405.19
2018,11,19,15,0,529.0,89.0,0.3,18.9,251.0,504.34,398.04
2018,11,19,15,15,484.0,79.0,0.3,18.9,211.0,466.24,369.78
2018,11,19,15,30,439.0,69.0,0.3,18.9,171.0,425.69,338.77
2018,11,19,15,45,388.5,61.0,0.4,17.15,138.0,378.65,303.92
2018,11,19,16,0,338.0,53.0,0.5,15.4,105.0,336.1,269.77
2018,11,19,16,15,254.5,39.5,0.5,15.0,71.5,263.33,205.74
2018,11,19,16,30,171.0,26.0,0.5,14.6,38.0,181.01,99.24
2018,11,19,16,45,90.5,14.0,0.45,14.25,20.0,70.83,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.5,0.7,6.5,2.0,0.0,0.0
2018,11,20,7,0,30.0,5.0,0.7,6.5,4.0,0.0,0.0
2018,11,20,7,15,138.5,17.0,0.65,7.5,26.0,14.51,0.0
2018,11,20,7,30,247.0,29.0,0.6,8.5,48.0,24.31,12.08
2018,11,20,7,45,344.0,39.5,0.55,9.45,84.5,32.61,22.9
2018,11,20,8,0,441.0,50.0,0.5,10.4,121.0,40.81,30.84
2018,11,20,8,15,423.0,62.0,0.5,11.2,146.0,49.56,38.97
2018,11,20,8,30,405.0,74.0,0.5,12.0,171.0,55.4,44.3
2018,11,20,8,45,493.0,79.5,0.5,12.75,218.0,61.46,49.67
2018,11,20,9,0,581.0,85.0,0.5,13.5,265.0,65.14,52.78
2018,11,20,9,15,532.5,100.0,0.5,13.95,280.5,75.05,61.39
2018,11,20,9,30,484.0,115.0,0.5,14.4,296.0,81.97,67.23
2018,11,20,9,45,471.5,128.5,0.55,14.85,316.5,90.03,74.02
2018,11,20,10,0,459.0,142.0,0.6,15.3,337.0,97.9,80.57
2018,11,20,10,15,523.0,137.5,0.6,15.55,372.0,112.16,78.2
2018,11,20,10,30,587.0,133.0,0.6,15.8,407.0,150.27,96.42
2018,11,20,10,45,609.5,131.5,0.6,16.0,425.5,188.57,123.13
2018,11,20,11,0,632.0,130.0,0.6,16.2,444.0,228.52,155.19
2018,11,20,11,15,634.0,131.0,0.6,16.25,452.0,266.75,188.63
2018,11,20,11,30,636.0,132.0,0.6,16.3,460.0,304.18,221.88
2018,11,20,11,45,633.5,134.0,0.65,16.35,462.5,339.94,253.9
2018,11,20,12,0,631.0,136.0,0.7,16.4,465.0,374.21,284.26
2018,11,20,12,15,530.0,162.5,0.7,16.35,437.5,381.83,294.46
2018,11,20,12,30,429.0,189.0,0.7,16.3,410.0,384.5,299.61
2018,11,20,12,45,480.0,171.0,0.7,16.3,413.0,415.97,325.74
2018,11,20,13,0,531.0,153.0,0.7,16.3,416.0,448.47,352.37
2018,11,20,13,15,529.5,146.0,0.7,16.25,400.0,462.45,364.76
2018,11,20,13,30,528.0,139.0,0.7,16.2,384.0,474.28,375.52
2018,11,20,13,45,535.5,129.0,0.7,16.1,365.5,486.39,386.53
2018,11,20,14,0,543.0,119.0,0.7,16.0,347.0,502.91,400.57
2018,11,20,14,15,526.5,113.0,0.7,15.85,320.5,493.12,394.8
2018,11,20,14,30,510.0,107.0,0.7,15.7,294.0,487.16,391.78
2018,11,20,14,45,365.0,110.0,0.65,15.55,237.0,400.94,325.0
2018,11,20,15,0,220.0,113.0,0.6,15.4,180.0,296.35,242.13
2018,11,20,15,15,184.0,99.5,0.6,15.4,150.0,260.62,213.85
2018,11,20,15,30,148.0,86.0,0.6,15.4,120.0,210.13,172.43
2018,11,20,15,45,124.0,70.0,0.6,14.55,94.5,177.5,145.22
2018,11,20,16,0,100.0,54.0,0.6,13.7,69.0,144.1,116.3
2018,11,20,16,15,78.5,38.0,0.65,13.3,47.5,111.51,86.2
2018,11,20,16,30,57.0,22.0,0.7,12.9,26.0,82.42,40.08
2018,11,20,16,45,38.5,12.5,0.8,12.5,14.0,35.63,0.0
2018,11,20,17,0,20.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.9,12.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.9,12.1,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,11,21,7,15,7.0,6.5,0.9,12.15,7.0,5.55,0.0
2018,11,21,7,30,10.0,12.0,0.9,12.2,13.0,10.15,1.26
2018,11,21,7,45,35.5,22.0,0.9,12.3,27.5,18.34,10.2
2018,11,21,8,0,61.0,32.0,0.9,12.4,42.0,26.37,17.76
2018,11,21,8,15,52.0,37.5,0.9,12.45,47.5,30.74,21.95
2018,11,21,8,30,43.0,43.0,0.9,12.5,53.0,35.01,25.94
2018,11,21,8,45,30.5,54.5,0.85,12.55,62.5,45.04,35.03
2018,11,21,9,0,18.0,66.0,0.8,12.6,72.0,53.76,42.84
2018,11,21,9,15,9.0,51.5,0.8,12.65,54.5,42.69,32.88
2018,11,21,9,30,0.0,37.0,0.8,12.7,37.0,30.56,21.94
2018,11,21,9,45,0.0,45.5,0.8,12.75,45.5,37.62,28.25
2018,11,21,10,0,0.0,54.0,0.8,12.8,54.0,44.7,34.5
2018,11,21,10,15,1.0,80.5,0.8,12.9,81.0,66.84,51.55
2018,11,21,10,30,2.0,107.0,0.8,13.0,108.0,87.56,68.79
2018,11,21,10,45,1.0,92.5,0.8,13.05,93.0,76.61,59.49
2018,11,21,11,0,0.0,78.0,0.8,13.1,78.0,64.75,49.5
2018,11,21,11,15,0.0,67.5,0.8,13.2,67.5,55.99,42.06
2018,11,21,11,30,0.0,57.0,0.8,13.3,57.0,47.24,34.63
2018,11,21,11,45,1.0,71.5,0.8,13.35,72.0,59.67,45.11
2018,11,21,12,0,2.0,86.0,0.8,13.4,87.0,72.23,55.63
2018,11,21,12,15,3.0,112.5,0.8,13.4,114.0,94.84,74.52
2018,11,21,12,30,4.0,139.0,0.8,13.4,141.0,118.08,93.8
2018,11,21,12,45,6.0,148.5,0.75,13.4,151.5,128.02,102.02
2018,11,21,13,0,8.0,158.0,0.7,13.4,162.0,138.54,110.75
2018,11,21,13,15,8.0,140.0,0.7,13.4,144.0,123.62,98.58
2018,11,21,13,30,8.0,122.0,0.7,13.4,126.0,108.34,86.13
2018,11,21,13,45,64.0,124.5,0.65,13.35,151.5,153.06,124.54
2018,11,21,14,0,120.0,127.0,0.6,13.3,177.0,205.74,168.93
2018,11,21,14,15,113.0,116.5,0.6,13.2,161.0,194.94,160.32
2018,11,21,14,30,106.0,106.0,0.6,13.1,145.0,183.24,151.17
2018,11,21,14,45,89.0,97.5,0.6,13.0,128.0,166.24,137.2
2018,11,21,15,0,72.0,89.0,0.6,12.9,111.0,148.6,122.45
2018,11,21,15,15,61.0,78.0,0.6,12.9,94.5,131.54,107.99
2018,11,21,15,30,50.0,67.0,0.6,12.9,78.0,102.22,82.94
2018,11,21,15,45,53.0,52.5,0.5,12.25,62.0,100.94,81.64
2018,11,21,16,0,56.0,38.0,0.4,11.6,46.0,86.68,68.91
2018,11,21,16,15,90.5,27.0,0.45,11.05,35.0,110.82,86.55
2018,11,21,16,30,125.0,16.0,0.5,10.5,24.0,127.65,60.86
2018,11,21,16,45,72.0,8.5,0.55,9.9,12.0,53.78,0.0
2018,11,21,17,0,19.0,1.0,0.6,9.3,0.0,0.0,0.0
2018,11,21,17,15,9.5,0.5,0.55,9.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.65,9.35,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,11,22,7,15,147.5,13.0,0.7,9.6,23.5,11.1,0.0
2018,11,22,7,30,295.0,25.0,0.7,9.9,46.0,20.93,7.73
2018,11,22,7,45,417.5,32.5,0.65,10.15,84.5,26.83,17.6
2018,11,22,8,0,540.0,40.0,0.6,10.4,123.0,32.84,23.66
2018,11,22,8,15,360.5,49.0,0.65,10.6,111.5,38.45,29.05
2018,11,22,8,30,181.0,58.0,0.7,10.8,100.0,44.75,34.91
2018,11,22,8,45,102.5,56.5,0.7,10.95,81.0,43.1,33.51
2018,11,22,9,0,24.0,55.0,0.7,11.1,62.0,45.62,35.79
2018,11,22,9,15,12.0,52.0,0.75,11.35,55.5,43.38,33.7
2018,11,22,9,30,0.0,49.0,0.8,11.6,49.0,40.52,31.05
2018,11,22,9,45,0.0,48.0,0.85,11.8,48.0,39.7,30.22
2018,11,22,10,0,0.0,47.0,0.9,12.0,47.0,38.88,29.4
2018,11,22,10,15,4.5,85.0,0.95,12.2,87.0,70.4,54.68
2018,11,22,10,30,9.0,123.0,1.0,12.4,127.0,100.08,79.23
2018,11,22,10,45,7.5,111.0,1.05,12.6,114.5,91.87,72.14
2018,11,22,11,0,6.0,99.0,1.1,12.8,102.0,82.89,64.58
2018,11,22,11,15,12.5,124.0,1.15,12.8,130.5,104.78,82.66
2018,11,22,11,30,19.0,149.0,1.2,12.8,159.0,127.57,101.41
2018,11,22,11,45,14.0,142.0,1.2,12.85,149.5,121.81,96.78
2018,11,22,12,0,9.0,135.0,1.2,12.9,140.0,115.32,91.56
2018,11,22,12,15,5.0,120.5,1.25,12.85,123.5,102.35,80.91
2018,11,22,12,30,1.0,106.0,1.3,12.8,107.0,88.74,69.64
2018,11,22,12,45,0.5,96.5,1.3,12.75,97.0,80.6,62.9
2018,11,22,13,0,0.0,87.0,1.3,12.7,87.0,72.32,55.99
2018,11,22,13,15,0.0,75.5,1.3,12.6,75.5,62.65,47.91
2018,11,22,13,30,0.0,64.0,1.3,12.5,64.0,53.05,39.84
2018,11,22,13,45,0.0,60.0,1.35,12.4,60.0,49.7,37.08
2018,11,22,14,0,0.0,56.0,1.4,12.3,56.0,46.36,34.3
2018,11,22,14,15,0.0,49.0,1.4,12.15,49.0,40.53,29.38
2018,11,22,14,30,0.0,42.0,1.4,12.0,42.0,34.7,24.43
2018,11,22,14,45,0.0,43.0,1.4,11.9,43.0,35.53,25.2
2018,11,22,15,0,0.0,44.0,1.4,11.8,44.0,36.36,25.94
2018,11,22,15,15,0.0,31.5,1.4,11.8,31.5,25.98,16.93
2018,11,22,15,30,0.0,19.0,1.4,11.8,19.0,15.63,7.91
2018,11,22,15,45,0.0,15.5,1.4,11.7,15.5,12.74,5.33
2018,11,22,16,0,0.0,12.0,1.4,11.6,12.0,9.86,2.72
2018,11,22,16,15,5.0,9.5,1.4,11.65,10.0,11.37,3.78
2018,11,22,16,30,10.0,7.0,1.4,11.7,8.0,14.23,1.17
2018,11,22,16,45,10.0,4.5,1.4,11.75,5.0,10.28,0.0
2018,11,22,17,0,10.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,1.4,11.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,23,7,0,1.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,23,7,15,1.0,3.0,0.8,10.15,3.0,2.56,0.0
2018,11,23,7,30,1.0,6.0,0.8,10.3,6.0,4.92,0.0
2018,11,23,7,45,0.5,6.0,0.8,10.4,6.0,4.92,0.0
2018,11,23,8,0,0.0,6.0,0.8,10.5,6.0,4.92,0.0
2018,11,23,8,15,0.0,7.5,0.85,10.7,7.5,6.15,0.0
2018,11,23,8,30,0.0,9.0,0.9,10.9,9.0,7.39,1.07
2018,11,23,8,45,0.0,10.5,0.9,11.05,10.5,8.63,2.22
2018,11,23,9,0,0.0,12.0,0.9,11.2,12.0,9.87,3.35
2018,11,23,9,15,0.0,15.5,0.9,11.45,15.5,12.76,5.97
2018,11,23,9,30,0.0,19.0,0.9,11.7,19.0,15.66,8.58
2018,11,23,9,45,0.0,20.0,0.95,11.9,20.0,16.49,9.3
2018,11,23,10,0,0.0,21.0,1.0,12.1,21.0,17.32,10.01
2018,11,23,10,15,0.0,40.0,1.0,12.25,40.0,33.07,22.89
2018,11,23,10,30,0.0,59.0,1.0,12.4,59.0,48.88,36.35
2018,11,23,10,45,2.5,82.0,1.0,12.55,83.0,68.43,52.74
2018,11,23,11,0,5.0,105.0,1.0,12.7,107.0,87.39,68.48
2018,11,23,11,15,2.5,78.5,1.0,12.8,79.5,65.77,50.3
2018,11,23,11,30,0.0,52.0,1.0,12.9,52.0,43.07,31.16
2018,11,23,11,45,2.0,74.5,1.05,13.05,75.5,62.5,47.56
2018,11,23,12,0,4.0,97.0,1.1,13.2,99.0,82.06,63.93
2018,11,23,12,15,9.0,118.0,1.1,13.3,122.5,101.92,80.46
2018,11,23,12,30,14.0,139.0,1.1,13.4,146.0,122.65,97.68
2018,11,23,12,45,12.0,127.5,1.1,13.5,133.5,112.83,89.58
2018,11,23,13,0,10.0,116.0,1.1,13.6,121.0,102.62,81.2
2018,11,23,13,15,5.0,105.0,1.1,13.65,107.5,90.84,71.43
2018,11,23,13,30,0.0,94.0,1.1,13.7,94.0,78.61,61.19
2018,11,23,13,45,81.5,91.5,1.1,13.75,125.0,139.59,113.96
2018,11,23,14,0,163.0,89.0,1.1,13.8,156.0,201.96,167.19
2018,11,23,14,15,307.5,82.5,1.1,13.8,197.0,309.12,256.83
2018,11,23,14,30,452.0,76.0,1.1,13.8,238.0,415.23,342.95
2018,11,23,14,45,335.5,69.0,1.1,13.85,182.5,326.83,271.65
2018,11,23,15,0,219.0,62.0,1.1,13.9,127.0,243.89,203.57
2018,11,23,15,15,231.5,62.0,1.1,13.9,122.0,257.83,215.45
2018,11,23,15,30,244.0,62.0,1.1,13.9,117.0,271.68,226.05
2018,11,23,15,45,135.0,49.0,1.1,13.8,78.5,165.3,136.03
2018,11,23,16,0,26.0,36.0,1.1,13.7,40.0,52.72,39.21
2018,11,23,16,15,67.5,27.0,1.1,13.65,32.5,95.67,72.69
2018,11,23,16,30,109.0,18.0,1.1,13.6,25.0,120.35,45.66
2018,11,23,16,45,62.0,10.0,1.1,13.55,13.5,48.33,0.0
2018,11,23,17,0,15.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,11,23,17,15,7.5,1.0,1.05,13.5,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,0.7,9.85,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,0.7,9.8,2.0,0.0,0.0
2018,11,24,7,15,192.0,13.0,0.7,9.95,23.5,11.1,0.0
2018,11,24,7,30,355.0,23.0,0.7,10.1,45.0,19.39,4.11
2018,11,24,7,45,441.5,29.0,0.7,10.25,79.0,26.16,16.76
2018,11,24,8,0,528.0,35.0,0.7,10.4,113.0,31.24,22.15
2018,11,24,8,15,589.0,40.5,0.7,10.65,153.0,35.79,26.6
2018,11,24,8,30,650.0,46.0,0.7,10.9,193.0,40.36,30.92
2018,11,24,8,45,580.0,62.0,0.7,11.15,211.0,48.53,38.36
2018,11,24,9,0,510.0,78.0,0.7,11.4,229.0,59.5,48.21
2018,11,24,9,15,481.5,94.5,0.7,11.8,251.5,69.01,56.59
2018,11,24,9,30,453.0,111.0,0.7,12.2,274.0,79.29,65.53
2018,11,24,9,45,620.5,90.5,0.65,12.55,334.5,66.67,54.14
2018,11,24,10,0,788.0,70.0,0.6,12.9,395.0,57.98,46.29
2018,11,24,10,15,753.5,83.0,0.6,13.35,408.5,80.18,52.96
2018,11,24,10,30,719.0,96.0,0.6,13.8,422.0,126.13,74.12
2018,11,24,10,45,758.0,91.0,0.6,14.2,447.0,174.47,106.44
2018,11,24,11,0,797.0,86.0,0.6,14.6,472.0,220.28,142.25
2018,11,24,11,15,816.0,83.5,0.6,14.85,486.0,266.07,181.73
2018,11,24,11,30,835.0,81.0,0.6,15.1,500.0,312.22,222.43
2018,11,24,11,45,793.0,92.5,0.6,15.4,493.0,350.87,258.55
2018,11,24,12,0,751.0,104.0,0.6,15.7,486.0,382.66,288.25
2018,11,24,12,15,666.0,124.5,0.6,15.8,461.5,402.14,308.05
2018,11,24,12,30,581.0,145.0,0.6,15.9,437.0,413.26,320.19
2018,11,24,12,45,564.5,145.0,0.6,15.95,423.5,427.07,333.41
2018,11,24,13,0,548.0,145.0,0.6,16.0,410.0,442.68,347.41
2018,11,24,13,15,638.0,119.5,0.6,15.95,416.5,495.83,389.71
2018,11,24,13,30,728.0,94.0,0.6,15.9,423.0,544.79,428.35
2018,11,24,13,45,614.5,107.0,0.6,15.85,374.0,511.48,404.59
2018,11,24,14,0,501.0,120.0,0.6,15.8,325.0,464.14,370.34
2018,11,24,14,15,289.0,133.0,0.65,15.6,249.0,339.86,274.99
2018,11,24,14,30,77.0,146.0,0.7,15.4,173.0,198.26,160.55
2018,11,24,14,45,133.5,128.5,0.7,15.25,170.0,234.17,192.05
2018,11,24,15,0,190.0,111.0,0.7,15.1,167.0,271.22,223.16
2018,11,24,15,15,303.0,88.0,0.7,15.1,162.5,341.02,280.35
2018,11,24,15,30,416.0,65.0,0.7,15.1,158.0,398.81,325.92
2018,11,24,15,45,455.5,52.0,0.8,14.2,134.0,412.1,335.49
2018,11,24,16,0,495.0,39.0,0.9,13.3,110.0,422.97,340.78
2018,11,24,16,15,351.5,31.5,0.95,12.9,73.0,315.67,245.09
2018,11,24,16,30,208.0,24.0,1.0,12.5,36.0,194.1,67.33
2018,11,24,16,45,112.5,13.5,1.05,12.05,19.0,83.5,0.0
2018,11,24,17,0,17.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.1,11.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,6,45,14.0,1.5,1.2,8.75,1.0,0.0,0.0
2018,11,25,7,0,28.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,9.2,22.5,10.67,0.0
2018,11,25,7,30,344.0,22.0,0.9,9.6,43.0,18.54,1.93
2018,11,25,7,45,455.5,28.0,0.7,10.0,79.5,25.32,15.91
2018,11,25,8,0,567.0,34.0,0.5,10.4,116.0,30.54,21.5
2018,11,25,8,15,629.0,38.0,0.45,11.0,156.0,33.84,24.81
2018,11,25,8,30,691.0,42.0,0.4,11.6,196.0,37.22,28.02
2018,11,25,8,45,729.5,45.5,0.3,12.25,235.0,40.07,30.63
2018,11,25,9,0,768.0,49.0,0.2,12.9,274.0,42.93,33.16
2018,11,25,9,15,793.5,51.5,0.2,13.6,310.0,44.87,34.78
2018,11,25,9,30,819.0,54.0,0.2,14.3,346.0,52.29,41.22
2018,11,25,9,45,836.0,56.5,0.2,14.95,376.5,54.63,43.09
2018,11,25,10,0,853.0,59.0,0.2,15.6,407.0,56.9,44.89
2018,11,25,10,15,865.0,60.0,0.2,15.85,431.5,69.95,44.22
2018,11,25,10,30,877.0,61.0,0.2,16.1,456.0,120.47,63.61
2018,11,25,10,45,853.5,68.5,0.25,16.35,465.5,171.71,99.03
2018,11,25,11,0,830.0,76.0,0.3,16.6,475.0,215.63,135.49
2018,11,25,11,15,838.0,76.5,0.3,16.65,487.0,262.73,176.11
2018,11,25,11,30,846.0,77.0,0.3,16.7,499.0,309.23,217.12
2018,11,25,11,45,875.0,71.0,0.3,16.75,510.5,357.67,258.95
2018,11,25,12,0,904.0,65.0,0.3,16.8,522.0,403.96,298.69
2018,11,25,12,15,883.0,69.0,0.3,16.85,512.5,439.25,330.13
2018,11,25,12,30,862.0,73.0,0.3,16.9,503.0,470.86,357.87
2018,11,25,12,45,808.0,82.5,0.3,16.95,478.5,489.84,375.49
2018,11,25,13,0,754.0,92.0,0.3,17.0,454.0,502.12,387.44
2018,11,25,13,15,795.5,80.0,0.3,17.1,449.0,539.94,417.67
2018,11,25,13,30,837.0,68.0,0.3,17.2,444.0,576.73,446.47
2018,11,25,13,45,762.0,77.5,0.3,17.25,405.5,565.64,439.8
2018,11,25,14,0,687.0,87.0,0.3,17.3,367.0,550.99,430.55
2018,11,25,14,15,689.5,79.5,0.3,17.15,342.0,560.37,439.59
2018,11,25,14,30,692.0,72.0,0.3,17.0,317.0,566.97,446.08
2018,11,25,14,45,538.5,84.0,0.3,16.85,262.5,488.78,388.25
2018,11,25,15,0,385.0,96.0,0.3,16.7,208.0,399.96,321.09
2018,11,25,15,15,322.5,87.5,0.3,16.7,172.0,352.97,285.07
2018,11,25,15,30,260.0,79.0,0.3,16.7,136.0,289.61,234.75
2018,11,25,15,45,228.5,64.5,0.25,15.65,107.0,253.56,205.53
2018,11,25,16,0,197.0,50.0,0.2,14.6,78.0,231.96,185.72
2018,11,25,16,15,142.5,35.5,0.3,14.1,52.0,164.06,125.35
2018,11,25,16,30,88.0,21.0,0.4,13.6,26.0,99.46,26.91
2018,11,25,16,45,44.0,10.5,0.45,13.1,13.0,37.03,0.0
2018,11,25,17,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,7,15,5.5,8.5,0.7,9.65,9.0,7.26,0.0
2018,11,26,7,30,11.0,17.0,0.6,10.0,18.0,14.1,0.0
2018,11,26,7,45,20.5,32.5,0.55,10.3,35.0,26.09,16.37
2018,11,26,8,0,30.0,48.0,0.5,10.6,52.0,37.87,27.9
2018,11,26,8,15,40.5,64.5,0.45,11.15,72.0,50.12,39.27
2018,11,26,8,30,51.0,81.0,0.4,11.7,92.0,62.16,50.25
2018,11,26,8,45,34.0,85.5,0.4,12.25,93.5,66.27,53.98
2018,11,26,9,0,17.0,90.0,0.4,12.8,95.0,71.65,58.7
2018,11,26,9,15,41.0,108.0,0.35,13.2,122.0,82.86,68.47
2018,11,26,9,30,65.0,126.0,0.3,13.6,149.0,95.33,79.17
2018,11,26,9,45,64.5,141.0,0.3,14.0,165.5,105.42,87.66
2018,11,26,10,0,64.0,156.0,0.3,14.4,182.0,115.27,95.84
2018,11,26,10,15,85.0,168.5,0.3,14.9,205.0,125.2,98.62
2018,11,26,10,30,106.0,181.0,0.3,15.4,228.0,139.5,106.93
2018,11,26,10,45,215.0,185.5,0.25,15.9,286.5,166.82,122.89
2018,11,26,11,0,324.0,190.0,0.2,16.4,345.0,203.7,147.16
2018,11,26,11,15,240.0,194.5,0.2,16.65,310.5,209.25,155.79
2018,11,26,11,30,156.0,199.0,0.2,16.9,276.0,205.26,156.58
2018,11,26,11,45,193.0,206.5,0.2,17.1,303.0,234.64,179.75
2018,11,26,12,0,230.0,214.0,0.2,17.3,330.0,267.37,205.51
2018,11,26,12,15,352.5,189.5,0.2,17.25,365.5,315.86,242.82
2018,11,26,12,30,475.0,165.0,0.2,17.2,401.0,375.17,288.76
2018,11,26,12,45,496.5,151.0,0.2,17.1,392.5,395.85,306.27
2018,11,26,13,0,518.0,137.0,0.2,17.0,384.0,415.74,323.43
2018,11,26,13,15,338.5,151.0,0.2,16.8,310.0,351.26,276.12
2018,11,26,13,30,159.0,165.0,0.2,16.6,236.0,254.07,201.72
2018,11,26,13,45,194.5,162.0,0.2,16.45,244.0,280.49,224.47
2018,11,26,14,0,230.0,159.0,0.2,16.3,252.0,320.16,256.34
2018,11,26,14,15,204.0,148.0,0.2,15.9,226.0,300.6,241.67
2018,11,26,14,30,178.0,137.0,0.2,15.5,200.0,266.23,215.63
2018,11,26,14,45,159.0,123.0,0.2,15.1,175.0,243.92,198.72
2018,11,26,15,0,140.0,109.0,0.2,14.7,150.0,220.37,180.23
2018,11,26,15,15,139.5,94.0,0.2,14.7,129.5,207.07,169.67
2018,11,26,15,30,139.0,79.0,0.2,14.7,109.0,192.89,157.83
2018,11,26,15,45,137.5,64.0,0.4,13.95,88.5,190.45,155.51
2018,11,26,16,0,136.0,49.0,0.6,13.2,68.0,173.58,140.27
2018,11,26,16,15,101.5,34.5,0.65,13.0,46.0,134.78,102.68
2018,11,26,16,30,67.0,20.0,0.7,12.8,24.0,83.32,17.53
2018,11,26,16,45,33.5,10.0,0.75,12.6,12.0,29.84,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.8,10.55,2.0,1.71,0.0
2018,11,27,7,30,0.0,4.0,0.8,10.8,4.0,3.28,0.0
2018,11,27,7,45,0.0,6.0,0.85,11.0,6.0,4.92,0.0
2018,11,27,8,0,0.0,8.0,0.9,11.2,8.0,6.56,0.15
2018,11,27,8,15,0.0,10.0,0.9,11.35,10.0,8.21,1.73
2018,11,27,8,30,0.0,12.0,0.9,11.5,12.0,9.86,3.28
2018,11,27,8,45,0.0,12.5,0.95,11.7,12.5,10.28,3.69
2018,11,27,9,0,0.0,13.0,1.0,11.9,13.0,10.69,4.07
2018,11,27,9,15,0.0,19.0,1.0,12.0,19.0,15.65,8.57
2018,11,27,9,30,0.0,25.0,1.0,12.1,25.0,20.61,13.05
2018,11,27,9,45,0.0,21.5,1.0,12.2,21.5,17.72,10.41
2018,11,27,10,0,0.0,18.0,1.0,12.3,18.0,14.84,7.77
2018,11,27,10,15,0.0,22.5,1.0,12.4,22.5,18.56,11.11
2018,11,27,10,30,0.0,27.0,1.0,12.5,27.0,22.29,13.59
2018,11,27,10,45,0.0,28.0,1.0,12.6,28.0,23.13,14.28
2018,11,27,11,0,0.0,29.0,1.0,12.7,29.0,23.96,14.96
2018,11,27,11,15,0.0,36.0,0.95,12.75,36.0,29.77,19.92
2018,11,27,11,30,0.0,43.0,0.9,12.8,43.0,35.58,24.86
2018,11,27,11,45,0.0,50.5,0.85,12.9,50.5,41.82,30.15
2018,11,27,12,0,0.0,58.0,0.8,13.0,58.0,48.06,35.43
2018,11,27,12,15,0.0,68.5,0.75,13.2,68.5,56.82,42.81
2018,11,27,12,30,0.0,79.0,0.7,13.4,79.0,65.59,50.18
2018,11,27,12,45,0.0,60.0,0.65,13.65,60.0,49.72,36.76
2018,11,27,13,0,0.0,41.0,0.6,13.9,41.0,33.91,23.36
2018,11,27,13,15,0.0,47.5,0.6,13.85,47.5,39.31,28.0
2018,11,27,13,30,0.0,54.0,0.6,13.8,54.0,44.71,32.64
2018,11,27,13,45,0.5,66.0,0.55,13.75,66.0,55.01,41.46
2018,11,27,14,0,1.0,78.0,0.5,13.7,78.0,65.49,50.42
2018,11,27,14,15,18.5,96.5,0.5,13.6,103.0,100.42,80.39
2018,11,27,14,30,36.0,115.0,0.5,13.5,128.0,134.55,109.37
2018,11,27,14,45,25.5,96.5,0.45,13.4,105.0,110.01,88.69
2018,11,27,15,0,15.0,78.0,0.4,13.3,82.0,78.07,61.66
2018,11,27,15,15,7.5,57.0,0.4,13.3,59.0,52.86,40.06
2018,11,27,15,30,0.0,36.0,0.4,13.3,36.0,29.73,19.95
2018,11,27,15,45,0.0,29.5,0.4,13.0,29.5,24.34,15.2
2018,11,27,16,0,0.0,23.0,0.4,12.7,23.0,18.96,10.36
2018,11,27,16,15,0.0,16.0,0.4,12.5,16.0,13.17,4.9
2018,11,27,16,30,0.0,9.0,0.4,12.3,9.0,7.4,0.0
2018,11,27,16,45,0.0,4.5,0.4,12.05,4.5,3.84,0.0
2018,11,27,17,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,28,7,15,34.5,6.0,0.55,10.35,8.0,5.12,0.0
2018,11,28,7,30,69.0,12.0,0.5,10.7,16.0,9.33,0.0
2018,11,28,7,45,243.5,25.5,0.5,11.05,55.5,20.65,11.39
2018,11,28,8,0,418.0,39.0,0.5,11.4,95.0,31.94,22.49
2018,11,28,8,15,460.5,43.5,0.45,11.55,125.0,34.94,25.64
2018,11,28,8,30,503.0,48.0,0.4,11.7,155.0,38.01,28.66
2018,11,28,8,45,273.0,71.0,0.4,11.85,130.5,52.19,41.53
2018,11,28,9,0,43.0,94.0,0.4,12.0,106.0,72.72,59.88
2018,11,28,9,15,71.5,116.0,0.45,12.1,139.5,87.89,73.24
2018,11,28,9,30,100.0,138.0,0.5,12.2,173.0,99.64,83.45
2018,11,28,9,45,140.0,153.0,0.5,12.3,206.5,109.54,91.93
2018,11,28,10,0,180.0,168.0,0.5,12.4,240.0,119.23,100.16
2018,11,28,10,15,254.5,171.0,0.5,12.55,279.5,119.71,100.33
2018,11,28,10,30,329.0,174.0,0.5,12.7,319.0,146.26,106.53
2018,11,28,10,45,259.0,185.0,0.5,12.8,302.0,167.71,123.58
2018,11,28,11,0,189.0,196.0,0.5,12.9,285.0,183.31,138.99
2018,11,28,11,15,117.0,190.5,0.5,13.05,246.0,177.18,137.45
2018,11,28,11,30,45.0,185.0,0.5,13.2,207.0,162.03,128.14
2018,11,28,11,45,71.0,188.5,0.55,13.35,223.5,177.8,140.67
2018,11,28,12,0,97.0,192.0,0.6,13.5,240.0,195.91,155.28
2018,11,28,12,15,228.5,184.0,0.6,13.6,296.5,258.45,204.43
2018,11,28,12,30,360.0,176.0,0.6,13.7,353.0,323.79,255.98
2018,11,28,12,45,342.0,175.0,0.6,13.85,340.0,332.2,263.88
2018,11,28,13,0,324.0,174.0,0.6,14.0,327.0,338.41,270.15
2018,11,28,13,15,404.0,157.0,0.65,14.0,340.5,390.76,312.73
2018,11,28,13,30,484.0,140.0,0.7,14.0,354.0,436.51,349.86
2018,11,28,13,45,529.0,125.5,0.7,14.0,347.5,465.42,373.6
2018,11,28,14,0,574.0,111.0,0.7,14.0,341.0,500.21,401.67
2018,11,28,14,15,543.5,106.5,0.7,13.85,311.0,490.33,395.36
2018,11,28,14,30,513.0,102.0,0.7,13.7,281.0,471.39,382.39
2018,11,28,14,45,450.5,96.5,0.75,13.55,241.5,433.52,354.31
2018,11,28,15,0,388.0,91.0,0.8,13.4,202.0,392.83,323.13
2018,11,28,15,15,376.5,78.5,0.8,13.4,173.5,375.74,309.89
2018,11,28,15,30,365.0,66.0,0.8,13.4,145.0,356.75,294.02
2018,11,28,15,45,352.0,54.5,0.8,12.85,117.5,336.51,276.41
2018,11,28,16,0,339.0,43.0,0.8,12.3,90.0,317.77,257.77
2018,11,28,16,15,246.5,32.5,0.8,12.1,60.0,242.93,186.5
2018,11,28,16,30,154.0,22.0,0.8,11.9,30.0,154.53,21.36
2018,11,28,16,45,77.0,11.0,0.8,11.75,15.0,58.09,0.0
2018,11,28,17,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,1.25,10.95,4.0,3.41,0.0
2018,11,29,7,30,0.0,8.0,1.2,11.0,8.0,6.57,0.0
2018,11,29,7,45,0.0,13.0,1.15,11.0,13.0,10.69,3.04
2018,11,29,8,0,0.0,18.0,1.1,11.0,18.0,14.82,7.4
2018,11,29,8,15,0.0,24.5,1.1,11.05,24.5,20.19,12.46
2018,11,29,8,30,0.0,31.0,1.1,11.1,31.0,25.57,17.49
2018,11,29,8,45,0.0,35.5,1.1,11.15,35.5,29.3,20.96
2018,11,29,9,0,0.0,40.0,1.1,11.2,40.0,33.04,24.39
2018,11,29,9,15,13.5,54.5,1.15,11.25,59.0,45.21,35.38
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,56.38,45.37
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,36.79,27.68
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,14.84,7.81
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,17.73,10.42
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,20.64,12.24
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,39.37,28.33
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,58.23,44.41
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,87.54,69.1
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,116.8,93.53
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,135.32,108.7
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,157.4,126.95
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,184.44,149.02
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,220.92,179.11
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,218.29,177.61
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,214.79,175.53
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,235.05,192.93
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,256.53,211.23
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,245.99,203.2
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,234.12,194.07
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,334.91,279.96
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,442.28,368.41
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,397.68,332.13
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,350.27,293.7
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,349.58,293.63
2018,11,29,15,30,358.0,63.0,1.3,10.7,140.0,347.03,290.92
2018,11,29,15,45,337.0,53.0,1.3,10.5,113.0,323.46,269.61
2018,11,29,16,0,316.0,43.0,1.3,10.3,86.0,301.56,247.68
2018,11,29,16,15,211.5,30.5,1.3,10.2,55.0,215.8,166.81
2018,11,29,16,30,107.0,18.0,1.3,10.1,24.0,115.93,9.16
2018,11,29,16,45,53.5,9.0,1.35,10.0,12.0,41.44,0.0
2018,11,29,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
